Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.55
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.37
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.19
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.58
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,05,N Current (RMS),A,15.1
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.16
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.05
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.63
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.1
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,45.4
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.2
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.17
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.01
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.54
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,19.2
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.89
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,20.5
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,27.9
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,48.8
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,53.89
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.67
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
881293,Derby Road Upper College House,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.96
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.86
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.4
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,05,N Current (RMS),A,16.3
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.25
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.97
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.92
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,45.5
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.6
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.1
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.83
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.69
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.41
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.5
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.43
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,51.48
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,60.15
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
881293,Derby Road Upper College House,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.58
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.71
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.08
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.83
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,05,N Current (RMS),A,15.7
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.7
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.19
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.58
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.49
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.53
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,51.7
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,99.8
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.9
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.55
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.53
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.12
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.8
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.89
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.57
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,57.91
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,62.85
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
881293,Derby Road Upper College House,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.78
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.43
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.07
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.74
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,05,N Current (RMS),A,12.9
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.19
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.79
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.81
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.41
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.25
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,49.3
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,98.7
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.7
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.44
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.76
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.51
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.73
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.2
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.75
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.55
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,25.5
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,56.48
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,62.86
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.09
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
881293,Derby Road Upper College House,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.3
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.07
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.64
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.24
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,05,N Current (RMS),A,17.4
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.23
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.6
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.22
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.95
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.65
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,40.6
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.4
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.17
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.29
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.44
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.04
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.02
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.0
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.86
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.24
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,34.9
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,62.93
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,65.05
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.22
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
881293,Derby Road Upper College House,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.17
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.69
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.68
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.65
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.58
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,05,N Current (RMS),A,14.1
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.26
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.82
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.31
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.92
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.39
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,46.4
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.9
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.13
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.56
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.51
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.51
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.39
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,36.2
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,111.2
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.99
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,20.3
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,56.13
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,66.22
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.65
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
881293,Derby Road Upper College House,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.71
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.07
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.16
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,05,N Current (RMS),A,15.5
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.5
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.93
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.21
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.96
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.99
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,48.4
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.2
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.62
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.66
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.9
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.6
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,24.7
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,100.8
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.57
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.69
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,22.6
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,60.65
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,60.91
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.55
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
881293,Derby Road Upper College House,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
