Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
881293,Derby Road Upper College House,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
881293,Derby Road Upper College House,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
881293,Derby Road Upper College House,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.3
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.52
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.43
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.45
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,05,N Current (RMS),A,22.1
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.9
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.09
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.38
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.4
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.5
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.29
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,54.3
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,112.9
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.7
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.63
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.77
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.26
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.26
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.6
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,103.1
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.57
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.44
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.81
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,16.7
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,74.54
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,65.52
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.3
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
881293,Derby Road Upper College House,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.27
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.85
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.23
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.3
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,05,N Current (RMS),A,22.4
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.9
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.3
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.89
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.05
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.28
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.59
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.97
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,55.2
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,106.8
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.1
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.58
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.8
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.09
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,109.5
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.22
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.17
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.37
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,29.1
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,68.29
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,73.23
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.6
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
881293,Derby Road Upper College House,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.86
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.27
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.46
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.3
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,05,N Current (RMS),A,17.8
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.2
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.04
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.04
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.95
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.76
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,58.6
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,113.7
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.6
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.7
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.4
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,33.42
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.2
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,46.8
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,134.6
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.95
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.64
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,27.5
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.3
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,67.19
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,73.13
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.83
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
881293,Derby Road Upper College House,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.57
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.95
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.49
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,05,N Current (RMS),A,24.7
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.8
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.82
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.81
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.74
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.36
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.61
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,59.3
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,120.9
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.2
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.47
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.73
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,32.5
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.35
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,46.7
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,131.3
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.88
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.31
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,24.1
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,74.72
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,72.29
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.99
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
881293,Derby Road Upper College House,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.5
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.4
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.22
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,05,N Current (RMS),A,23.7
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.94
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.45
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.89
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.81
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.72
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,40.3
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.6
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.3
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.4
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.81
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,33.3
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,51.7
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,135.4
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.68
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.7
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.49
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,29.6
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.3
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,67.21
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,73.52
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.63
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
881293,Derby Road Upper College House,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.39
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.51
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.25
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,05,N Current (RMS),A,20.5
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.1
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.35
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.65
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.58
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.25
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,48.5
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,110.1
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.9
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.61
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.26
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,34.31
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.24
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,49.0
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,140.2
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.32
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.87
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.71
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,26.6
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,73.22
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,71.19
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.67
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
881293,Derby Road Upper College House,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.26
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.79
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.91
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.88
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,05,N Current (RMS),A,24.3
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.1
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.68
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.25
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.13
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.7
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,41.0
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.9
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.5
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.25
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.12
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,40.08
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.39
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,68.3
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,164.3
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.56
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.23
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,33.3
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.8
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,69.26
