Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,76.18
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.18
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
881293,Derby Road Upper College House,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.3
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.78
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.46
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.79
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,05,N Current (RMS),A,21.8
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.49
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.06
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.61
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.29
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.29
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,50.4
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,124.7
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.3
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,102.2
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.21
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.5
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,42.82
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,77.0
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,175.8
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.21
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.1
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,29.5
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,74.47
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,83.84
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.8
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.1
881293,Derby Road Upper College House,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.27
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.82
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.73
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.96
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,05,N Current (RMS),A,18.0
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.1
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.65
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.87
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,34.84
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.05
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.01
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,61.2
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,142.9
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.4
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,109.8
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.08
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.24
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,40.9
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,67.3
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,167.9
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.22
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.72
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.34
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,29.5
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,82.56
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,79.5
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.25
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
881293,Derby Road Upper College House,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.75
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.54
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.45
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.37
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.61
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,05,N Current (RMS),A,14.0
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.87
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.69
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.28
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,62.0
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,113.3
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.86
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.12
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,38.05
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,64.3
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,155.8
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.35
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.55
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.1
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,19.4
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,69.35
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,80.62
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.26
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
881293,Derby Road Upper College House,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.85
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.79
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.94
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.56
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,05,N Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.9
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.96
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.21
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.08
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.33
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,50.6
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.6
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.61
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.92
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.4
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,37.53
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,57.2
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.2
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,151.5
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.21
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.5
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.09
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,21.0
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.9
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,28.4
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.24
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,79.21
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.43
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
881293,Derby Road Upper College House,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.29
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.9
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.94
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.26
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.97
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,05,N Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.93
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.6
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.62
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.99
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,45.9
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,96.5
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.2
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.4
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.36
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.79
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.65
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.94
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.51
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,52.5
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,150.0
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.44
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.29
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.54
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,18.4
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,28.4
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.24
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.09
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,78.36
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.05
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
881293,Derby Road Upper College House,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.43
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.94
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.98
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.03
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.88
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,05,N Current (RMS),A,14.0
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.56
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.44
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.75
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.5
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,39.6
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,93.1
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.08
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.48
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.39
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.09
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,40.36
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.7
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,62.2
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,165.3
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.39
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.76
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,28.4
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.18
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,82.32
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.71
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
881293,Derby Road Upper College House,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.59
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.33
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.85
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.26
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.2
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.84
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,05,N Current (RMS),A,22.5
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.3
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.29
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.82
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.7
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.7
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,44.0
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.4
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.06
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.16
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.61
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,37.88
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.31
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,61.3
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,155.0
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.2
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.78
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.7
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
