Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.2
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,81.62
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.37
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
881293,Derby Road Upper College House,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.59
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.7
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.85
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,05,N Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.1
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.9
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.21
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.9
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.06
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.71
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,54.5
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,98.9
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,99.7
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.24
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.61
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.61
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,40.06
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.4
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,60.8
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,164.6
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.15
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.99
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.12
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,20.4
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.9
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.4
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.63
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,85.94
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.01
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.7
881293,Derby Road Upper College House,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.66
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.3
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.38
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.03
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,05,N Current (RMS),A,11.4
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.62
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.66
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.4
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.43
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,50.0
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.2
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.4
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.56
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.45
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,41.72
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.74
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,58.1
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,91.2
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,169.9
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.84
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.15
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.99
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,30.0
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,94.4
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,73.04
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,85.1
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.58
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.7
881293,Derby Road Upper College House,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.57
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.13
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.81
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.88
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.37
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,05,N Current (RMS),A,19.5
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.91
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.32
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.21
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.15
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,52.0
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,101.7
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.8
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.36
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.35
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.43
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,36.07
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.31
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,40.1
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.0
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,147.0
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.39
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.05
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.41
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,24.6
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.1
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,72.29
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,86.46
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.16
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.7
881293,Derby Road Upper College House,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.51
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.79
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.29
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.45
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,05,N Current (RMS),A,23.4
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.1
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.7
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.75
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.26
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.96
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.88
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.82
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,58.4
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,110.6
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.8
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.32
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.83
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,38.25
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.38
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,49.4
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.3
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,155.7
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.09
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.75
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.36
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,93.8
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.2
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,99.7
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,28.2
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,79.22
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,90.46
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.19
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.3
881293,Derby Road Upper College House,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.57
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.2
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.88
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.81
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,05,N Current (RMS),A,17.4
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.9
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.03
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.96
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.48
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.32
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.99
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,52.4
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,101.4
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.7
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.48
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.24
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,38.97
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.28
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,59.4
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,159.7
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.13
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.87
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.54
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,19.5
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.9
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,96.9
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.64
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,92.47
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.9
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,380.1
881293,Derby Road Upper College House,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.56
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.11
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.64
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,05,N Current (RMS),A,13.7
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.5
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.89
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.54
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.43
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.83
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.22
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,57.0
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,112.5
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,93.0
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.4
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.83
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.21
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,36.55
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.46
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,49.4
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,149.6
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.04
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.28
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.63
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,41.5
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.6
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,113.4
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.95
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,81.95
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.91
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.1
881293,Derby Road Upper College House,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.49
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.85
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.61
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.84
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,05,N Current (RMS),A,11.3
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.55
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.14
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,34.26
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.67
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.02
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,74.4
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,140.9
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.3
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.22
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.65
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.43
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.59
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.2
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,132.8
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.52
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.99
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.04
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,41.0
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,98.8
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
