Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,80.96
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.03
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.47
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
881293,Derby Road Upper College House,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.21
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.13
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.07
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,05,N Current (RMS),A,16.8
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.7
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.1
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.9
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.84
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.79
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,63.4
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,125.9
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,89.2
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.6
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.03
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,32.19
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.46
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,36.3
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.2
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,130.5
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.87
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.82
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.99
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,42.5
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,105.5
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,77.57
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.34
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.24
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
881293,Derby Road Upper College House,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.69
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.73
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.35
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.17
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,05,N Current (RMS),A,13.3
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.18
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.85
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,32.54
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.25
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.76
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,61.9
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,133.2
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,111.8
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.37
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.36
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.96
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.86
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,42.5
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,122.9
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.88
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.45
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.64
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,21.4
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,75.2
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,81.46
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.45
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.4
881293,Derby Road Upper College House,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.54
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.28
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.09
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.96
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.06
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,05,N Current (RMS),A,33.2
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.3
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.3
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.89
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.1
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.85
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.44
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,59.1
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,125.1
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,122.8
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.35
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.5
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.34
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.21
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,36.8
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,121.3
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.18
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.33
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.57
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,77.37
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,81.8
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.12
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
881293,Derby Road Upper College House,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.69
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.43
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.95
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.86
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,05,N Current (RMS),A,31.9
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,68.0
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.46
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.97
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,31.07
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,35.99
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.79
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,64.9
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,128.7
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,151.3
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.09
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.59
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.09
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.97
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,32.8
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,92.6
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,107.1
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.34
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.86
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.89
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,21.3
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,81.14
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,83.47
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.54
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
881293,Derby Road Upper College House,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.46
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.4
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.82
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.96
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,05,N Current (RMS),A,28.4
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,61.7
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.06
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.31
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,32.29
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.09
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.61
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,53.3
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,133.8
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,113.8
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.6
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.24
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.2
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,115.9
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,95.4
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.0
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.8
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.72
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.49
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,30.6
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.2
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,27.9
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,93.38
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.54
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.3
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.6
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
881293,Derby Road Upper College House,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.68
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.27
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.46
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.66
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.7
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,05,N Current (RMS),A,35.2
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,73.0
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.94
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.6
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.68
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.39
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.6
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,50.8
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,119.1
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,112.8
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.23
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.39
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.65
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,111.5
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.2
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.9
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.48
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.02
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.78
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,32.4
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.3
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,27.9
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,87.52
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,75.12
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.66
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.7
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
881293,Derby Road Upper College House,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.65
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.97
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.75
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.41
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,05,N Current (RMS),A,40.6
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,86.9
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.63
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.85
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.22
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.42
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.85
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,46.4
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,109.5
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,120.6
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.87
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.61
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.58
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,14.6
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.1
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,93.3
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.09
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.14
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.18
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,21.7
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.3
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,27.9
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
