Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,85.02
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,78.51
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.94
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.1
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
881293,Derby Road Upper College House,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.01
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.37
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.11
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.51
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,05,N Current (RMS),A,43.1
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,88.4
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.9
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.7
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.6
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.68
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.24
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,32.3
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.72
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,51.9
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,113.3
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,137.4
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.81
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.24
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.57
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.67
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.71
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.23
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,29.2
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.7
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,27.8
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,80.64
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,82.81
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.85
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
881293,Derby Road Upper College House,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.83
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.77
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.21
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,05,N Current (RMS),A,38.1
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,86.0
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.5
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.02
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.77
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.14
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,38.62
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.73
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,50.7
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,97.8
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,161.6
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.83
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.17
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.63
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,17.2
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.17
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.47
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.74
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,28.8
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.7
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,27.8
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,75.5
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,88.63
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.23
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,366.0
881293,Derby Road Upper College House,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.3
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.57
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.23
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,05,N Current (RMS),A,39.3
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,87.9
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.6
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.2
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.68
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.87
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.78
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.4
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.25
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,37.9
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,111.9
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,123.3
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,8.1
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.44
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.34
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.7
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.76
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.37
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.59
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,20.1
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.1
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.4
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.3
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,27.8
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,84.3
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,76.28
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.35
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
881293,Derby Road Upper College House,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.84
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.67
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.36
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.11
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.07
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.37
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,05,N Current (RMS),A,43.0
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,91.3
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.3
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.58
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.18
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.14
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.04
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.29
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,32.8
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,104.9
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,125.8
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,8.1
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.15
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.5
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,17.4
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.4
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.6
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.42
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,23.4
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,27.7
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,78.53
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,71.79
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.13
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
881293,Derby Road Upper College House,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.76
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.75
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.96
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.6
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.81
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,05,N Current (RMS),A,36.4
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,86.5
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.2
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.66
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.44
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.31
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.16
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,29.2
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.9
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,118.8
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.91
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.19
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.95
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,95.0
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.77
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.06
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.12
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,73.46
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,75.39
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.75
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.1
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
881293,Derby Road Upper College House,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.7
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.64
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.66
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.97
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,05,N Current (RMS),A,46.8
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,93.2
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.25
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.99
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.28
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.35
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.16
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,36.4
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,100.8
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,118.9
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.7
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,8.5
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.5
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.5
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.03
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,17.7
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.5
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.62
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.99
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.83
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,23.6
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,74.62
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,70.85
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.92
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
881293,Derby Road Upper College House,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.7
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.31
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.21
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.94
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.06
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.93
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,05,N Current (RMS),A,46.7
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,102.2
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.9
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.72
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.84
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.6
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.57
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.95
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,36.7
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.4
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,126.9
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.7
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,8.3
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.19
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.23
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.9
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,24.9
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.0
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.57
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.76
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.7
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,24.1
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
