Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,77.8
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,78.97
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.47
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
881293,Derby Road Upper College House,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.31
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.65
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.87
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.69
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.33
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.23
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,05,N Current (RMS),A,45.8
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,97.5
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.9
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.54
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.84
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.71
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.93
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,38.4
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,91.6
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,116.2
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,8.2
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.03
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.36
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.32
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.8
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.23
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.88
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.57
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,26.6
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,70.29
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,71.62
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
881293,Derby Road Upper College House,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.24
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.45
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.89
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.06
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.02
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.48
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,05,N Current (RMS),A,47.6
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,102.4
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.0
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.42
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.09
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.03
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.22
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,40.2
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,103.4
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,112.8
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.25
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.73
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,30.8
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.33
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.82
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,19.3
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,76.37
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.09
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.48
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
881293,Derby Road Upper College House,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.79
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.52
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.23
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,29.67
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.84
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.2
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,05,N Current (RMS),A,67.4
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,120.8
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.4
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.63
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.2
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.47
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.65
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.2
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,25.9
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,106.9
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.0
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.39
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.04
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.3
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.48
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.2
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,15.5
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,74.73
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,63.13
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.72
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
881293,Derby Road Upper College House,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.84
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.47
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.9
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,31.28
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.81
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.15
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,05,N Current (RMS),A,70.6
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,127.7
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.4
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.53
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.41
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.73
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.41
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.76
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,24.0
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.4
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.0
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,8.3
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.41
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.92
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,32.0
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.5
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.45
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.78
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,23.6
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,72.55
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,63.85
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.64
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
881293,Derby Road Upper College House,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.58
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.12
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.73
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.96
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.01
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,05,N Current (RMS),A,49.6
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,98.6
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.0
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.54
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.95
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.41
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.77
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.3
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,21.5
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,92.5
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.17
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.06
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.54
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,37.1
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.7
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.74
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,17.8
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,66.31
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,62.5
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.18
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
881293,Derby Road Upper College House,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.94
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.62
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.11
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.85
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.9
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.08
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,05,N Current (RMS),A,42.8
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,93.3
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.8
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.62
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.94
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.51
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.65
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.5
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,94.5
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,104.7
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.57
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.66
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,37.2
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,104.2
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.98
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,17.9
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,68.09
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,67.52
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.97
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
881293,Derby Road Upper College House,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.16
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.51
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.44
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.59
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,05,N Current (RMS),A,39.3
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,91.6
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.38
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.28
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.39
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.62
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.24
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,24.4
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.9
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,90.5
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.14
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.87
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.15
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,36.5
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,109.8
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.24
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.41
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,22.3
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
