Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,27.5
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,68.36
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,67.77
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.54
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
881293,Derby Road Upper College House,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.38
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.18
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.81
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.59
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.35
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,05,N Current (RMS),A,41.6
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,96.6
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.0
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.35
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.42
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.81
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.75
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,21.0
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.5
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.81
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.77
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,32.9
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.0
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,100.2
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.95
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.93
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,24.7
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,27.5
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,70.61
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,66.7
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,60.75
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
881293,Derby Road Upper College House,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.4
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.37
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.7
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.08
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,05,N Current (RMS),A,39.5
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,98.5
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.6
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.04
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.17
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.11
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.59
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.4
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,24.3
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.3
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,107.5
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.4
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.38
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.82
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,28.1
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.9
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,95.8
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.42
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.2
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.44
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,21.3
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,27.5
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,75.81
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,71.89
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,63.41
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
881293,Derby Road Upper College House,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.32
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.62
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.82
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.33
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,05,N Current (RMS),A,47.4
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,112.2
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.9
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.0
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.61
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.1
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.0
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.33
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,26.9
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.5
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,122.2
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.0
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.65
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.26
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,34.4
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.7
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,98.6
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.88
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.77
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,27.4
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,71.26
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,75.49
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,61.89
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
881293,Derby Road Upper College House,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.6
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.71
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.88
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,05,N Current (RMS),A,48.6
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,108.9
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.7
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.05
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.76
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.27
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.62
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.87
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,21.9
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,103.5
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,106.5
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.51
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.92
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.79
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,91.7
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,97.7
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.32
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,20.6
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,27.4
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,78.33
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,67.67
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,62.56
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.8
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
881293,Derby Road Upper College House,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.74
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.63
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.81
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.66
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.53
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,05,N Current (RMS),A,53.5
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,114.9
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.7
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.29
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.44
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.49
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.92
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,27.1
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,103.7
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,102.8
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.0
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.73
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.22
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.8
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.4
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.24
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.36
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,23.2
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,27.4
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,79.98
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,64.81
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,66.69
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.1
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
881293,Derby Road Upper College House,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.47
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.76
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.42
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.19
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.45
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,05,N Current (RMS),A,57.0
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,120.8
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.5
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.79
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.26
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.44
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.22
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.67
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,34.0
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,114.0
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,110.4
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.9
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.17
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.59
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.76
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,24.5
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.7
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.75
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.74
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.35
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,25.9
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,27.4
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,80.44
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,68.36
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,72.27
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
881293,Derby Road Upper College House,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.01
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.55
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.21
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,27.15
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.41
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.11
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,05,N Current (RMS),A,52.6
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,111.6
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.1
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.1
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.38
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.44
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.3
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.33
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.12
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,26.6
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,102.3
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,111.1
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.0
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.86
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.73
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.8
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.27
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.68
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,23.3
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
