Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,27.3
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,77.02
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.47
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,70.84
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
881293,Derby Road Upper College House,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.35
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.17
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.47
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,28.05
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.62
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.58
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,05,N Current (RMS),A,49.0
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,115.6
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,77.0
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.63
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.36
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.25
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.47
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.09
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.3
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,106.7
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.2
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.21
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.66
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.65
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.02
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.38
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.02
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,28.2
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,27.3
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,72.54
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,62.96
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,72.56
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
881293,Derby Road Upper College House,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.29
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.03
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.01
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.95
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.28
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,05,N Current (RMS),A,53.6
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,119.9
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.7
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.16
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.32
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.09
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.09
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.07
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,24.1
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,114.2
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.5
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.7
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.74
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.96
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.47
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.05
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,18.4
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,27.3
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,71.34
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,63.86
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,66.39
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
881293,Derby Road Upper College House,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.4
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.14
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.16
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.36
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.07
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,05,N Current (RMS),A,42.7
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,108.3
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.6
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.1
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.85
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.43
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.84
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.57
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.92
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.6
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.5
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,95.3
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.98
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.69
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.38
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.73
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.67
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,25.0
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,27.3
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,66.26
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.34
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,70.09
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
881293,Derby Road Upper College House,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.06
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.95
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.75
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.88
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.5
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.69
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,05,N Current (RMS),A,43.5
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,106.9
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.7
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.53
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.49
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.68
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.19
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,23.0
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.9
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,90.1
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.8
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,8.9
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.55
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.33
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.33
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.82
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.29
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.82
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,31.8
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,27.3
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,67.81
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.08
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,70.54
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
881293,Derby Road Upper College House,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.26
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.57
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.32
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.51
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.99
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.22
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,05,N Current (RMS),A,41.3
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,109.4
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.9
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.3
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.02
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.39
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.15
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.06
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.65
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,25.5
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.6
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,93.6
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,114.5
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,8.3
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.67
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.32
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.44
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,17.7
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.78
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.52
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,26.2
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,27.2
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,69.9
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.24
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,71.86
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
881293,Derby Road Upper College House,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.7
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.4
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.97
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,27.86
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.4
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.43
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,05,N Current (RMS),A,46.5
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,113.3
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.1
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.28
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.56
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.52
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.99
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,21.5
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.3
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.8
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,8.2
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.77
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.68
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.1
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.93
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.13
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.33
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.19
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,22.5
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,27.1
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,71.13
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,58.95
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,71.71
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
881293,Derby Road Upper College House,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.44
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.78
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.7
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.92
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.34
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,05,N Current (RMS),A,42.8
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,104.7
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.8
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.8
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.59
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.93
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.23
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.65
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,33.0
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,94.9
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,115.9
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.8
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.46
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.92
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,20.8
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.42
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.72
