Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,20.1
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,27.1
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,67.46
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,63.36
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,66.71
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
881293,Derby Road Upper College House,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.28
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.54
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.32
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.41
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.6
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,05,N Current (RMS),A,44.2
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,104.2
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.1
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.8
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.06
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.85
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.33
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.49
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.6
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,26.8
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.6
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,112.8
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,128.1
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.15
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.61
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.49
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.41
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,24.3
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,27.1
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,66.27
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,70.98
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
881293,Derby Road Upper College House,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.98
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.45
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.91
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.61
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.21
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.78
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,05,N Current (RMS),A,39.2
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,109.9
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.9
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.5
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.72
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.89
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.31
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.82
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.9
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,26.0
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.0
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.8
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,110.7
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.17
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.61
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.9
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.93
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,24.8
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,27.1
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,64.8
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.98
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,70.42
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
881293,Derby Road Upper College House,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.89
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.96
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.76
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.57
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.23
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,05,N Current (RMS),A,37.3
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,106.6
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.9
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.0
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.79
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.9
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.17
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.32
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.69
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,23.1
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,103.1
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.8
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.85
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.46
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.7
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,27.1
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,63.89
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.07
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,67.52
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
881293,Derby Road Upper College House,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.27
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.46
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.33
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.06
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.07
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.01
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,05,N Current (RMS),A,38.3
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,116.5
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.8
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,84.2
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.44
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.27
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.76
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.2
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,31.2
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,95.6
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,104.4
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.51
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.2
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,38.1
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,27.0
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,72.49
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,59.44
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,68.41
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
881293,Derby Road Upper College House,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.97
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.38
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.08
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.03
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.49
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.87
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,05,N Current (RMS),A,42.7
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,107.4
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.7
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.72
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.14
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.67
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.46
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,28.8
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,100.2
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,100.4
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.9
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.27
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.76
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.05
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.53
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,31.7
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,27.0
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,74.49
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.38
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.72
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
881293,Derby Road Upper College House,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.26
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.42
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.07
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,27.17
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.78
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.36
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,05,N Current (RMS),A,44.9
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,112.1
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,89.1
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.36
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.29
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.02
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.18
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.84
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.7
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.6
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.97
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.65
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.12
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,19.5
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.33
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.29
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.02
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,27.0
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,69.62
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.52
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,73.24
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
881293,Derby Road Upper College House,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.85
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.79
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.34
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.5
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.59
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.2
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,05,N Current (RMS),A,41.5
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,101.2
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,76.8
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.79
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.47
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.83
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.87
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,25.5
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,114.6
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.0
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,8.6
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.95
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,26.9
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.8
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
