Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.33
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,26.2
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,26.9
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,70.82
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.36
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,70.36
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
881293,Derby Road Upper College House,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.56
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.26
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.36
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.53
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.99
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,05,N Current (RMS),A,45.7
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,112.9
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.9
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,91.5
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.03
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.38
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.72
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.64
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,24.0
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.5
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,107.6
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.44
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.27
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,28.3
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.6
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.2
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.51
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,26.9
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,77.2
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.63
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,75.6
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
881293,Derby Road Upper College House,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.74
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.19
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.92
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.09
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.18
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,05,N Current (RMS),A,41.0
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,108.2
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.4
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,85.4
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.13
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.08
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.11
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.61
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.8
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,8.3
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.93
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.97
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.92
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,24.5
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.12
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.86
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,18.0
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,26.9
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,72.75
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.44
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,71.73
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
881293,Derby Road Upper College House,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.81
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.82
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.64
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.06
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.14
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.15
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,05,N Current (RMS),A,29.9
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,98.6
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.1
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,79.8
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.82
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.35
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.78
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.82
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.81
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,27.1
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.7
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,90.5
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,119.0
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.39
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.54
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.81
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.12
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.61
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,27.4
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,26.8
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,73.98
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.38
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,78.5
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
881293,Derby Road Upper College House,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.16
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.39
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.83
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.03
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,05,N Current (RMS),A,29.1
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,96.1
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.4
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,67.3
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.65
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.76
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.76
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.07
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,23.8
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.9
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,100.1
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,8.4
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.02
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.98
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.55
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.33
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,26.8
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,68.74
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.37
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,70.41
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
881293,Derby Road Upper College House,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.42
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.84
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.23
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.4
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.28
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,05,N Current (RMS),A,24.0
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,103.8
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.3
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,88.7
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.4
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.63
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.96
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.51
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,35.4
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,119.6
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.1
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.12
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.04
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.42
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,42.2
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.4
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,26.7
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,69.55
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.65
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,87.2
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
881293,Derby Road Upper College House,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.7
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.43
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.32
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.68
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.81
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.43
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,05,N Current (RMS),A,28.3
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,106.2
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.7
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,97.6
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.82
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.33
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.25
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.29
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,26.8
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.3
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,9.5
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.81
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.9
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.12
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.25
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.1
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,35.9
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.5
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,26.7
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,71.34
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.62
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,80.9
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
881293,Derby Road Upper College House,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.93
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.31
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.91
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.81
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.48
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.14
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,05,N Current (RMS),A,30.3
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,118.7
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,73.7
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,105.0
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.76
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.26
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.68
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.29
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.54
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,20.6
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,98.9
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,8.1
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.78
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
