Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.51
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.69
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.02
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,21.6
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,26.6
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,70.05
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.82
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,78.76
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
881293,Derby Road Upper College House,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.37
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.56
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.38
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.78
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.15
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.03
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,05,N Current (RMS),A,43.8
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,115.1
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,77.0
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.68
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.55
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.35
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.7
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,24.0
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.1
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.3
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,9.5
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.17
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.87
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,24.9
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.68
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.61
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,26.8
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,26.6
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,71.97
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.49
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,69.18
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
881293,Derby Road Upper College House,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.47
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.42
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,31.48
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.34
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.31
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,05,N Current (RMS),A,62.2
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,129.4
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.0
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.2
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.85
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.1
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.51
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.3
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.56
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.1
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,27.0
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.63
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.74
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,35.3
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,26.6
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,72.27
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.24
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,68.69
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
881293,Derby Road Upper College House,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.88
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.51
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.44
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.95
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.44
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.99
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,05,N Current (RMS),A,48.3
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,106.7
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.9
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.51
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.46
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.14
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.32
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.1
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.7
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.24
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,32.7
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.85
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.01
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,34.8
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.6
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,26.5
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,68.74
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.75
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,73.71
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
881293,Derby Road Upper College House,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.88
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.11
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.99
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.58
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.09
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,05,N Current (RMS),A,43.0
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,87.1
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,75.4
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.66
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.62
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.1
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.11
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.91
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,20.6
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.8
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.89
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.09
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.32
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,30.0
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.71
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.38
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.46
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,19.1
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,26.5
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,63.13
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.79
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,68.7
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
881293,Derby Road Upper College House,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.74
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.54
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.28
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.93
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.16
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.07
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,05,N Current (RMS),A,37.6
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,94.3
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.8
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.9
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.58
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.54
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.88
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.8
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.0
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.53
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.05
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,17.7
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.5
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.48
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,24.8
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,26.5
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,64.35
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.79
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,70.25
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
881293,Derby Road Upper College House,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.54
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.97
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.51
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.66
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.89
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.59
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,05,N Current (RMS),A,39.4
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,88.9
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.5
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.1
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.87
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.22
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.38
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,25.8
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.3
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.77
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.2
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.01
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,20.1
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.1
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.1
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.46
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,20.9
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,26.5
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,64.02
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.03
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.38
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
881293,Derby Road Upper College House,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.47
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.29
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.93
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.32
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.65
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.93
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,05,N Current (RMS),A,41.4
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,87.2
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.1
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.69
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.25
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.26
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.88
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,27.3
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.3
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.17
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.37
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.57
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
