Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.03
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.24
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,26.5
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,63.42
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.21
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.23
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
881293,Derby Road Upper College House,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.7
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.71
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.84
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.35
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.78
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.08
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,05,N Current (RMS),A,45.0
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,96.1
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,60.2
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.1
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.13
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.95
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.57
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.25
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,31.7
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.1
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.11
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.93
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.47
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.17
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.1
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.1
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,26.4
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,73.07
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.02
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.71
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
881293,Derby Road Upper College House,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.89
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.56
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.49
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.08
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.17
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,05,N Current (RMS),A,38.9
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,85.0
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.5
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.68
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.67
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.11
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,39.1
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,109.9
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.9
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.6
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.62
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.9
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.46
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.87
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.21
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,31.6
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.0
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,26.4
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,83.84
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.04
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,63.25
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.9
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
881293,Derby Road Upper College House,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.26
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.97
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.61
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.28
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.19
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,05,N Current (RMS),A,21.4
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.8
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.88
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.96
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.26
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.5
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,29.9
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,105.3
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.77
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.52
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,17.4
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.45
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.96
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.42
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,27.1
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,91.3
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,26.4
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,63.79
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.03
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,64.55
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
881293,Derby Road Upper College House,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.56
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.51
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.89
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.06
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.93
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,05,N Current (RMS),A,28.7
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,75.1
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.3
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.9
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.04
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.95
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.88
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.87
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,41.4
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,123.3
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.65
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.88
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.29
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.39
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.68
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,31.0
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.6
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,26.4
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,66.41
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.08
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,66.12
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
881293,Derby Road Upper College House,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.89
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.37
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.38
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.74
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.43
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.75
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,05,N Current (RMS),A,22.0
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,69.1
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.1
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.4
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.39
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.62
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.5
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.25
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,22.1
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.11
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,14.9
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.06
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.65
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.88
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,23.7
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.1
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.1
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,26.4
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,61.15
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.29
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.94
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
881293,Derby Road Upper College House,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.48
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.9
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.53
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.13
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.91
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.54
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,05,N Current (RMS),A,22.3
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,67.1
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.8
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.27
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.34
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.19
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.46
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,16.2
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.64
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.08
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.73
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.7
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,26.4
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.38
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.77
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.39
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
881293,Derby Road Upper College House,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.53
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.28
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.15
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.31
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.53
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,05,N Current (RMS),A,22.9
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.1
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.7
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.06
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.47
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.31
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,23.5
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.59
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,10.9
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
