Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.43
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.68
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,16.7
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,26.5
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.25
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.97
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.03
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
881293,Derby Road Upper College House,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.07
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.51
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.36
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.47
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,05,N Current (RMS),A,23.1
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.3
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.65
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.66
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.97
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.01
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,22.1
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.45
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.87
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.92
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,19.9
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,26.5
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.22
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.82
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.65
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
881293,Derby Road Upper College House,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.97
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.92
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.73
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.66
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.56
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.27
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,05,N Current (RMS),A,25.9
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,73.5
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.2
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.76
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.56
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.56
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.01
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,12.5
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.21
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.56
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.79
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.8
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,14.8
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,26.5
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,49.12
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.14
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.33
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
881293,Derby Road Upper College House,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.6
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.55
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.94
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.23
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.65
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,05,N Current (RMS),A,23.2
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.4
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.7
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.74
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.59
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.14
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.29
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,23.4
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.28
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.98
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,26.5
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.62
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.78
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,55.31
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
881293,Derby Road Upper College House,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.03
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.88
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.02
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.75
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,05,N Current (RMS),A,28.3
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,70.4
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.36
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.65
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.33
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.55
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,27.8
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,8.3
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.63
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.91
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.66
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.18
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.63
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,27.5
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,26.5
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,52.85
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.7
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.4
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
881293,Derby Road Upper College House,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.74
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.72
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.34
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.62
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.85
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,05,N Current (RMS),A,27.0
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,69.0
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.7
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.6
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.51
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.62
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.4
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.08
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,40.6
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.4
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,8.5
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.28
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.38
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.11
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.53
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,32.9
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,26.5
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,60.06
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.04
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.75
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
881293,Derby Road Upper College House,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.9
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.61
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.71
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.81
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.87
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,05,N Current (RMS),A,18.2
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.7
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.9
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.8
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.35
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.44
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.11
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.51
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,37.3
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,8.8
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.41
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.28
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,41.4
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.1
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.81
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.9
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,31.4
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,26.5
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,57.98
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.75
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.45
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
881293,Derby Road Upper College House,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.53
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.42
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.43
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.71
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.65
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,05,N Current (RMS),A,20.3
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.5
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.2
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.8
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.03
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.65
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,41.1
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.6
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,8.4
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.85
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.31
