Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,38.0
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.1
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.74
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.48
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.4
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,39.3
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,26.5
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,55.57
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.37
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.08
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
881293,Derby Road Upper College House,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.42
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.61
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.86
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.48
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.17
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,05,N Current (RMS),A,18.5
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.0
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.9
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.28
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.79
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.9
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,49.9
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,94.6
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.18
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.14
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.4
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.94
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,32.0
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,26.6
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,57.38
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.04
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.82
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
881293,Derby Road Upper College House,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.45
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.54
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.11
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.9
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,05,N Current (RMS),A,21.8
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.6
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.9
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.2
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.23
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.86
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,35.5
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.4
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.34
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.61
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.04
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.78
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,30.4
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,26.6
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,52.93
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.27
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,50.82
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
881293,Derby Road Upper College House,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.45
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.96
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.93
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.93
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,05,N Current (RMS),A,23.4
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.3
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.3
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.83
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.63
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,26.9
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.07
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.22
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,18.9
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.91
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.34
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,38.2
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,26.6
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.01
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.1
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.66
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
881293,Derby Road Upper College House,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.39
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.19
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.72
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.27
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,05,N Current (RMS),A,20.6
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.3
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.83
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.45
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.9
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.73
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,24.9
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.11
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,21.1
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.86
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.02
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.15
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,40.1
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,26.7
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.57
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.18
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.72
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
881293,Derby Road Upper College House,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.47
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.48
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.28
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.38
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,05,N Current (RMS),A,20.4
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.6
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.19
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.99
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.24
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,26.3
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.83
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.26
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,29.5
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,26.7
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,39.35
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.15
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.31
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
881293,Derby Road Upper College House,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.7
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.66
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.61
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.48
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.28
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,05,N Current (RMS),A,19.9
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.7
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.1
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.18
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.11
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.24
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.16
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,21.8
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.9
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,32.0
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.29
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.92
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,32.5
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,26.8
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.11
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.87
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,48.01
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
881293,Derby Road Upper College House,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.47
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.27
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.5
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.4
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.06
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,05,N Current (RMS),A,20.5
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.2
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.85
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.65
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.7
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.97
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,21.7
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
