Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.8
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,37.3
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.92
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,26.8
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,43.64
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.02
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,47.52
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
881293,Derby Road Upper College House,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.12
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.35
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.93
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.13
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.88
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,05,N Current (RMS),A,18.4
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.85
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.52
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.25
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.29
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,24.8
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.84
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.32
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,37.7
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.68
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.93
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.75
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,20.0
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,26.8
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,50.41
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.17
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,48.98
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
881293,Derby Road Upper College House,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.91
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.52
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.4
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.58
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.36
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,05,N Current (RMS),A,19.2
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.38
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.74
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.99
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.47
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.63
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.68
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.09
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.57
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.19
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,22.0
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,26.9
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,51.31
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.04
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,49.45
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
881293,Derby Road Upper College House,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.45
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.71
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.08
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.06
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.13
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,05,N Current (RMS),A,23.7
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.1
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.9
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.1
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.36
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.63
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.81
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.46
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.44
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,25.2
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.83
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,23.7
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.72
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,12.6
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,26.9
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,51.98
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,41.84
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,41.48
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
881293,Derby Road Upper College House,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.63
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.59
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.44
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.75
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.95
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,05,N Current (RMS),A,22.5
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.8
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.2
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.5
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.57
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.45
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.03
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.88
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,26.3
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,14.2
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.06
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.1
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,15.7
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,26.9
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,49.45
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,44.77
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.62
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
881293,Derby Road Upper College House,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.41
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.2
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.51
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.12
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.13
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,05,N Current (RMS),A,20.8
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.9
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.5
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.67
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.02
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.67
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.98
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,31.5
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.2
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.43
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,25.8
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,26.9
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,45.01
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,44.07
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,42.75
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
881293,Derby Road Upper College House,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.63
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.48
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.58
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.55
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.82
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,05,N Current (RMS),A,22.4
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,72.6
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.9
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.8
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.48
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.88
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.55
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.88
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.39
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.2
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.8
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,26.2
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,27.0
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,47.65
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,43.4
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,45.58
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
881293,Derby Road Upper College House,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.75
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.27
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.64
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,05,N Current (RMS),A,23.5
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,65.9
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.5
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.9
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.75
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.17
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.74
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,36.3
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.5
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
