Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.93
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.01
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.03
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,27.4
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,27.0
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,48.18
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,47.91
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.33
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
881293,Derby Road Upper College House,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.08
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.64
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.65
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.95
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.84
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,05,N Current (RMS),A,20.7
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,69.0
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.0
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.2
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.3
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.4
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.42
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,32.2
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.79
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,19.5
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.11
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.51
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,35.0
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,27.0
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,45.4
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,47.43
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,44.94
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
881293,Derby Road Upper College House,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.3
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.34
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.7
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.32
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.04
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,05,N Current (RMS),A,23.7
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.4
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.1
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.34
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.95
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.05
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.03
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,27.7
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.93
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.08
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,31.4
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,27.0
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,44.97
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,46.67
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,45.02
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
881293,Derby Road Upper College House,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.76
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.2
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.3
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.9
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,05,N Current (RMS),A,24.6
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,64.3
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,68.8
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.5
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.62
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.6
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.35
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,26.0
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.99
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.92
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,36.3
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,27.0
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,41.74
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,52.51
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,47.28
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
881293,Derby Road Upper College House,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.69
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.14
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.39
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.55
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,05,N Current (RMS),A,28.0
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,71.8
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,88.2
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.6
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.1
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.78
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.81
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.29
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,25.7
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.16
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.07
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,34.2
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,27.1
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,45.51
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,57.13
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,49.21
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
881293,Derby Road Upper College House,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.62
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.63
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.72
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.32
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.48
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,05,N Current (RMS),A,27.2
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.7
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,79.1
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.92
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.34
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.38
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.69
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.82
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.72
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.84
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,32.6
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,27.1
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,47.25
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,55.47
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,49.73
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
881293,Derby Road Upper College House,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.9
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.01
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.41
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.62
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.64
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,05,N Current (RMS),A,28.2
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,67.4
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,83.4
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.1
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.75
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.57
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.67
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.62
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,24.6
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.49
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,18.8
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.38
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.21
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,27.1
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,47.55
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,55.47
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,50.81
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
881293,Derby Road Upper College House,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.84
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.49
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.68
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.38
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,05,N Current (RMS),A,29.3
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,71.5
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,87.4
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.4
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.14
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.94
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.63
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.47
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,22.2
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
