Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.79
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,21.8
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.31
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.43
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,24.6
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,27.1
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,48.91
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,56.42
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,51.84
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
881293,Derby Road Upper College House,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.46
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.61
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.49
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.88
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.67
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,05,N Current (RMS),A,28.9
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,80.4
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,93.0
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.4
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.93
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.5
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.24
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.71
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.29
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.84
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,24.5
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,27.1
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,51.2
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,58.78
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,48.28
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
881293,Derby Road Upper College House,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.41
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.83
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.4
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.5
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,05,N Current (RMS),A,27.8
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,77.6
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,91.3
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.4
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.73
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.99
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.02
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.75
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,29.3
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.09
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,15.1
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.78
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.74
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.74
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,27.0
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,27.1
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,51.77
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,56.72
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,49.78
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
881293,Derby Road Upper College House,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.25
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.47
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.56
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.18
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,05,N Current (RMS),A,28.8
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,94.1
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,110.3
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.0
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.92
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.45
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.21
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.02
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.01
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,33.5
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.8
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.72
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.95
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,24.8
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,27.1
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,59.19
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,60.42
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,57.09
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
881293,Derby Road Upper College House,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.49
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.59
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,27.77
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.04
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,05,N Current (RMS),A,30.8
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,94.6
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,111.3
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,72.5
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.55
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.92
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.91
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.91
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,29.5
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.5
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.18
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,24.3
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,27.2
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,53.77
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,62.85
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,51.89
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
881293,Derby Road Upper College House,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.07
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.74
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.05
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,05,N Current (RMS),A,27.0
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,88.1
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,97.8
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.7
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.25
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.8
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.27
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.36
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,21.1
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.69
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.51
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.57
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,20.4
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,27.3
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,49.69
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,60.74
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,49.15
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
881293,Derby Road Upper College House,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.45
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.23
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.11
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.68
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,05,N Current (RMS),A,28.8
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.51
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.72
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.91
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.6
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,18.1
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.36
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.02
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,27.3
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.03
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,51.49
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.71
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
881293,Derby Road Upper College House,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.12
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.4
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.74
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,05,N Current (RMS),A,28.4
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.49
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.21
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.63
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,19.1
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,7.0
