Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.53
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,14.9
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.52
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,17.0
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,27.4
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.49
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,48.52
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.09
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
881293,Derby Road Upper College House,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.4
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.12
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.24
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,05,N Current (RMS),A,34.9
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.4
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,65.5
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.29
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.85
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.45
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.42
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,25.1
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.7
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.73
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.99
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.5
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.14
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,27.4
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,46.61
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,50.64
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.2
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
881293,Derby Road Upper College House,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.67
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.5
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.4
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,05,N Current (RMS),A,21.1
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.6
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.48
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.3
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.56
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.05
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,31.4
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.9
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.07
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,10.6
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.37
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.86
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.33
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,27.5
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.78
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,50.73
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.93
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
881293,Derby Road Upper College House,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.94
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.25
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.43
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,05,N Current (RMS),A,20.6
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.5
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.37
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.8
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.5
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,29.6
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.46
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.07
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.73
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.73
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.73
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,27.5
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.25
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,52.76
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.09
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
881293,Derby Road Upper College House,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.58
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.93
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.14
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.82
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,05,N Current (RMS),A,20.2
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.9
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.7
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.33
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.73
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.04
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.23
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.03
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,24.9
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.07
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,14.0
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.7
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.07
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,18.4
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.1
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,54.67
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.43
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
881293,Derby Road Upper College House,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.1
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.15
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.34
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,05,N Current (RMS),A,20.7
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.5
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.9
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.21
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.27
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.47
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.98
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,27.2
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.5
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.56
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.19
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.77
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.33
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.33
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,18.1
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,27.7
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.12
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,48.74
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.15
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
881293,Derby Road Upper College House,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.14
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.03
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.78
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,05,N Current (RMS),A,20.0
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.3
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.88
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.88
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.64
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,28.5
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.96
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.18
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,11.0
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.06
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.25
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,26.7
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,27.7
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,44.29
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.41
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.93
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
881293,Derby Road Upper College House,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.41
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.7
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.09
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.54
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,05,N Current (RMS),A,24.1
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.15
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.36
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.49
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.79
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,29.3
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
