Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.26
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.39
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,10.6
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.21
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,25.7
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,27.8
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.18
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.31
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.56
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
881293,Derby Road Upper College House,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.37
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.51
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.69
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.11
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,05,N Current (RMS),A,20.7
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.66
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.07
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.26
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.57
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,27.6
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.07
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.07
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.61
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,10.2
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.02
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.77
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,24.3
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,27.9
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,43.84
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.57
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.87
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
881293,Derby Road Upper College House,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.74
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.47
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,05,N Current (RMS),A,21.3
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.78
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.38
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.83
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.18
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.8
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,33.8
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.7
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.94
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.35
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.74
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.14
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,23.7
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,27.9
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,46.05
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.86
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,46.15
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
881293,Derby Road Upper College House,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.3
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.7
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.76
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,05,N Current (RMS),A,17.1
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.49
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.01
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.56
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.29
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,37.5
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.6
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,8.1
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.4
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.15
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.01
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,28.1
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.57
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.02
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.28
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
881293,Derby Road Upper College House,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.33
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.75
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.16
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,05,N Current (RMS),A,16.8
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.1
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.67
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.8
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.78
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.38
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,44.7
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,85.3
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.7
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,8.3
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.72
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,37.0
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.06
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,33.0
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.34
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.91
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,51.09
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
881293,Derby Road Upper College House,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.78
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.55
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.62
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.49
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,17.8
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.9
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.98
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.18
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.64
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.61
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.5
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.65
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,20.4
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,28.8
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.16
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,44.56
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
881293,Derby Road Upper College House,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.78
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.75
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.91
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.59
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.72
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,11.9
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.47
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.14
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.53
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.4
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,30.1
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.9
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.52
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.78
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,19.1
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,28.8
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.51
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.12
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.99
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
881293,Derby Road Upper College House,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.65
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.16
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.49
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.04
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,12.8
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.05
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.44
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.46
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.48
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.72
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,29.8
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
