Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,14.0
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.26
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,28.9
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.48
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.66
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.1
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
881293,Derby Road Upper College House,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.92
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.91
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.94
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.11
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.13
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,9.7
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.2
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.33
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.04
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.11
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.71
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,41.7
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,90.5
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,28.9
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.77
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.08
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.53
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
881293,Derby Road Upper College House,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.12
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.31
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.44
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.41
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.12
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.72
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.1
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.46
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.34
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,38.0
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.9
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,13.7
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.37
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.96
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,23.7
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,28.9
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.94
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.36
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.32
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
881293,Derby Road Upper College House,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.59
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.76
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.46
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.31
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.04
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.62
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.4
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.82
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,39.2
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,17.6
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.16
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.04
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,28.9
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.27
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.96
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
881293,Derby Road Upper College House,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.83
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.55
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.66
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.57
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,13.3
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.52
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.2
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.73
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.88
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,35.9
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.7
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.76
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.54
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,29.0
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.54
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.02
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.52
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
881293,Derby Road Upper College House,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.4
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.91
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.84
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.38
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,11.5
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.34
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.12
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.51
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.91
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,38.9
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,90.9
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.02
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.13
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.44
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,31.5
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,29.0
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.72
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.97
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.89
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
881293,Derby Road Upper College House,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.81
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.16
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.38
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,13.1
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.04
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.61
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.4
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.94
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.29
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,35.2
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.91
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.46
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,18.9
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.74
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,24.6
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,29.0
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.65
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.4
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.54
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
881293,Derby Road Upper College House,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.28
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.55
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.68
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.18
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,11.6
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.76
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.88
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.64
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.11
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
