Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.4
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.68
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,18.5
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.25
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.05
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,19.3
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,29.0
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.52
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.67
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.18
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
881293,Derby Road Upper College House,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.67
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.37
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.07
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.07
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.13
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,8.1
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.09
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.56
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.85
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.08
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,38.5
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.1
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.7
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.55
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.89
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.7
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,19.0
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,29.0
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.72
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.54
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.74
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
881293,Derby Road Upper College House,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.53
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.56
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.24
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.46
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.19
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.52
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,14.9
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.1
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.24
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.23
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.39
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.62
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,48.2
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.6
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.64
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.79
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.09
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,22.9
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.47
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,19.0
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,29.0
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,55.78
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.32
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.41
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
881293,Derby Road Upper College House,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.61
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.04
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.42
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.7
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.16
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,18.8
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.46
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.03
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.51
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.28
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.11
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,47.7
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,95.7
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.3
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.42
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.15
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.81
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.39
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.91
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,17.6
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,29.0
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,58.19
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.43
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.77
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
881293,Derby Road Upper College House,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.64
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.52
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.85
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.41
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.13
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,18.1
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.89
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.25
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.43
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.5
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.67
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,41.8
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.9
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.6
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.53
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.43
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,22.6
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.5
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,29.1
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.84
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.75
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
881293,Derby Road Upper College House,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.78
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.51
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.34
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.14
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,17.8
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.7
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.32
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.06
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.14
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.84
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.66
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,37.0
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.4
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.44
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.15
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,18.7
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.62
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,22.7
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,29.1
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.02
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.33
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.64
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
881293,Derby Road Upper College House,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.47
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.83
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.51
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.21
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.18
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,22.3
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.27
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.02
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.56
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.53
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,46.9
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.9
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.07
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,18.9
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.31
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.71
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,16.3
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,29.1
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.84
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.44
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.48
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
881293,Derby Road Upper College House,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.49
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.46
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.34
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.94
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.52
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,28.0
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.1
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.62
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.38
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.36
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.66
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,36.8
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.4
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.8
