Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.75
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.73
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.34
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.02
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.71
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,22.3
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,29.1
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.38
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.84
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.15
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
881293,Derby Road Upper College House,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.54
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.27
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.75
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.05
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.35
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,26.6
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.5
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.86
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.64
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.03
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.58
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,34.6
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.7
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.19
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.67
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.57
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.05
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.06
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,55.4
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,135.5
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.29
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.42
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,20.8
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,29.1
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,72.03
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.81
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
881293,Derby Road Upper College House,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.41
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.29
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.5
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.45
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.46
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,24.2
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.3
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.5
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.9
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.04
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.12
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.46
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.42
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,35.6
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.9
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.4
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.13
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.17
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.93
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.04
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,38.9
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,106.0
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.11
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.5
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,21.4
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,29.1
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.26
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,67.63
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.56
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
881293,Derby Road Upper College House,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.94
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.5
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.74
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.8
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.08
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,23.9
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.0
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.78
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.59
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.61
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.75
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,24.9
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.16
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.15
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.06
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.66
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,20.6
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,29.1
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.1
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.15
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.67
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
881293,Derby Road Upper College House,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.4
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.64
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.31
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.25
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.42
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.63
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,19.4
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.12
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.79
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.33
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.56
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,29.8
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.3
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.11
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.48
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.22
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,24.0
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,29.1
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.85
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.44
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.37
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
881293,Derby Road Upper College House,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.69
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.14
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.72
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.49
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.61
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.81
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,17.2
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.54
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.48
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.74
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.53
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.24
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.91
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.32
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.7
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.39
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.71
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,29.2
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,29.1
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.15
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.31
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.61
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
881293,Derby Road Upper College House,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.42
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.55
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.16
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,23.5
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.67
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.44
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.48
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.26
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,50.2
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,90.8
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,122.6
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.14
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.54
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.1
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.65
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.67
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.38
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,28.8
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,29.1
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.24
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,70.78
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.82
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
881293,Derby Road Upper College House,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.1
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.9
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.96
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.38
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.6
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,31.6
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.5
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.18
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.69
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.85
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.46
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.06
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,54.4
