Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,105.0
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,111.6
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.84
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.81
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.78
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.6
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.22
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.28
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.77
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,33.0
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,29.0
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.22
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,76.35
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.78
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
881293,Derby Road Upper College House,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.31
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.09
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.25
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.12
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,24.0
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.47
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.44
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.75
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.96
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,52.4
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,95.6
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,92.2
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,5.9
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.4
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.43
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.19
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,96.6
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.9
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.18
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.35
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,41.2
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.6
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,29.0
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,64.3
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,71.29
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.46
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
881293,Derby Road Upper College House,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.78
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.72
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.48
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.77
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,15.2
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.9
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.82
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.46
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.8
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.88
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,40.3
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.3
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.7
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.35
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.04
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.55
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.54
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.07
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.8
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.11
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.56
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.08
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,26.7
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,29.0
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.2
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.04
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.72
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
881293,Derby Road Upper College House,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.51
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.38
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.62
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.2
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,16.9
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.5
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.39
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.09
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.72
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.6
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,25.6
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.4
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.5
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.5
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.36
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.74
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.3
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.72
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,103.9
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.72
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.94
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.89
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,20.9
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,29.0
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.25
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.14
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.24
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
881293,Derby Road Upper College House,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.8
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.51
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.35
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.05
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.53
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,18.0
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.3
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.01
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.77
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.03
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.97
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,21.9
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.5
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.7
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,107.9
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.32
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.6
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.03
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.65
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,93.7
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.38
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.72
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.54
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,28.2
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,29.0
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.52
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.41
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.65
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
881293,Derby Road Upper College House,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.73
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.2
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.48
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.47
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.93
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.66
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.7
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.59
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.36
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,26.7
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.9
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,88.1
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.97
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.74
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,21.7
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.4
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.76
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.98
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,37.4
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.4
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,29.0
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.91
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.62
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.82
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
881293,Derby Road Upper College House,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.51
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.02
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.89
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.87
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.99
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,15.4
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.5
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.42
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.6
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.21
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.63
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,36.5
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,98.8
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.43
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.47
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,39.9
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.2
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.1
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.43
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.77
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,37.0
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.9
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,28.9
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.14
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.43
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.81
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
881293,Derby Road Upper College House,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.87
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.51
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.16
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.62
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,16.3
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,8.01
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.23
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.79
