Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.07
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,38.6
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.2
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,117.7
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.17
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.61
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.33
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.26
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.86
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.09
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,50.7
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.7
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,28.9
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.3
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.07
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.08
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
881293,Derby Road Upper College House,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.22
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.03
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.03
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.21
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.18
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.01
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,13.4
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.7
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.24
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.49
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.21
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.69
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,36.3
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.2
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,110.0
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.7
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.81
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.47
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,16.5
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.6
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.1
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,38.4
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.2
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,28.8
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.47
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.16
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.37
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
881293,Derby Road Upper College House,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.03
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.54
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.31
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.99
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.51
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,19.4
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.3
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.84
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.22
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.69
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.29
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.34
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,46.6
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,105.9
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.2
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.4
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.19
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.87
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,18.9
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.48
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.28
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,36.3
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.0
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,28.8
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.34
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.99
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.04
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
881293,Derby Road Upper College House,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.19
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.68
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.39
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.62
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.09
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,24.8
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.51
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.24
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.61
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.15
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.1
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,46.0
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,103.9
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,111.2
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.14
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.23
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.85
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.92
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.9
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.82
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.23
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.08
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,31.8
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.4
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,28.7
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.56
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.38
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.34
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
881293,Derby Road Upper College House,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.67
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.35
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.06
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.63
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,27.2
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.9
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,8.47
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.55
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.33
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.28
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,29.3
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.7
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,125.8
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.1
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.93
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.1
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.09
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.69
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,33.6
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,125.7
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.36
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.35
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.18
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,35.4
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.8
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.8
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,85.37
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.93
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.2
881293,Derby Road Upper College House,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.03
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.6
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.33
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.24
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.95
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,28.9
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.3
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.2
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.74
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.21
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.51
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.29
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,25.9
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.6
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,9.3
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.71
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.8
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.42
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,24.3
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,105.7
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.86
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.23
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.26
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,27.4
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.8
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,71.62
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.47
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.64
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
881293,Derby Road Upper College House,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.68
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.35
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.22
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.75
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.32
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.63
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,19.4
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.17
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.59
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.56
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.76
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.27
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.3
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.64
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.06
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.47
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.44
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,24.9
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,99.7
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.05
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.45
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.53
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,34.8
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,98.0
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.9
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.53
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.67
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
881293,Derby Road Upper College House,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.43
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.26
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.3
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.38
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,17.6
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.5
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.99
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.08
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
