Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.63
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.94
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.1
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,31.4
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.1
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,102.2
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.07
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.93
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.59
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.53
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.7
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.81
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.02
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.28
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,38.2
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,76.32
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.58
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.21
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
881293,Derby Road Upper College House,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.8
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.17
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.03
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.05
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.27
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,18.8
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.7
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.78
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.43
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.9
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.96
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.32
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,39.6
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.7
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,94.8
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.98
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.31
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.1
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.84
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.47
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.77
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.89
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.2
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.35
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.98
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
881293,Derby Road Upper College House,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.56
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.87
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.11
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.93
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.55
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,16.7
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.4
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.1
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.96
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,8.6
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.03
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.88
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.13
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,41.2
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.7
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,107.5
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,9.6
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.6
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.25
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.65
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.25
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.28
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,22.8
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.6
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.25
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
881293,Derby Road Upper College House,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.69
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.82
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.09
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.05
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,8.9
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.93
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.61
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.88
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.76
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.82
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,33.3
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.1
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,9.8
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.84
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.82
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.11
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.69
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.37
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.59
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,32.0
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.27
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.77
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.79
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
881293,Derby Road Upper College House,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.13
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.83
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.52
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.9
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.59
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,21.1
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.6
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.1
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.86
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.87
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.23
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.9
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.99
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,25.3
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.6
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.64
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.52
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.42
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.7
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.64
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.41
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.57
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.2
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.84
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
881293,Derby Road Upper College House,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.42
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.83
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.5
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.62
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.3
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.11
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,24.0
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.4
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.9
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.51
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.1
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.51
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.76
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,108.2
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.69
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.05
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.11
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.95
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,31.9
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,59.86
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,55.29
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.73
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
881293,Derby Road Upper College House,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.34
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.68
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.66
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.76
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.59
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,21.3
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.8
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.48
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.46
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.46
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.81
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,23.9
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.5
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.56
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,17.5
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.53
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,14.5
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.47
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.98
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.34
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
881293,Derby Road Upper College House,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.6
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.97
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.16
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.07
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.03
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,16.1
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.3
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
