Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.62
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.4
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.84
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,32.1
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,96.3
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.71
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.42
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.51
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,35.0
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.7
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.53
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.62
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.93
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
881293,Derby Road Upper College House,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.68
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.86
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.71
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.66
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.26
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (RMS),A,21.5
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.5
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.41
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.09
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.88
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.48
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.73
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,25.5
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.9
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.08
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.28
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,24.8
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.51
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.8
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.75
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
881293,Derby Road Upper College House,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.31
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.98
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.52
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.78
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.66
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (RMS),A,26.2
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,62.3
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.4
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.28
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.32
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.25
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.32
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,30.5
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,109.0
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.43
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,17.8
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.03
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.73
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,24.0
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.71
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.37
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.72
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
881293,Derby Road Upper College House,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.88
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.37
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.14
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.18
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.8
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,39.9
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,90.2
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.3
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.12
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.21
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.51
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,32.8
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.1
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.58
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.78
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.34
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.45
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.91
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
881293,Derby Road Upper College House,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.58
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.07
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.44
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.33
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.66
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (RMS),A,39.2
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,87.1
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.1
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.35
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.67
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.22
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.02
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,29.7
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,92.8
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.92
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.03
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.59
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,21.0
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,55.46
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.19
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.92
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
881293,Derby Road Upper College House,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.89
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.99
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.22
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.1
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.98
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,30.7
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.1
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.1
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.4
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.56
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.63
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.65
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.96
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,39.6
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,105.2
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,8.1
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.75
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.45
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,27.9
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.02
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.44
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.85
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
881293,Derby Road Upper College House,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.04
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.31
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.12
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.81
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.53
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,26.2
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,70.9
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.0
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.97
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.92
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.29
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.55
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.74
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,32.0
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,116.0
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,8.1
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.74
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.67
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.13
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,32.2
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.05
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.34
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.74
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
881293,Derby Road Upper College House,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.52
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.12
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.15
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.41
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.09
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,21.4
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.3
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
