Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.7
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.87
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.9
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.7
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.34
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.21
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,31.7
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,118.0
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,8.6
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.41
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.77
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.74
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.46
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,31.9
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.28
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.92
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.46
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
881293,Derby Road Upper College House,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.3
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.07
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.3
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.33
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.2
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,28.4
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,79.6
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.9
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.28
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.04
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.75
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.64
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.02
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,27.4
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,98.9
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.27
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.99
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,17.6
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.4
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,31.4
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.31
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.21
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.35
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
881293,Derby Road Upper College House,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.27
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.94
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.26
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.84
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.76
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,31.1
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,67.1
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.5
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,89.2
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.18
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.42
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.98
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.81
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,40.2
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,113.2
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.61
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.51
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.72
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,33.1
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.57
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,57.48
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.01
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
881293,Derby Road Upper College House,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.63
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.37
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.88
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.16
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.66
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,24.5
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.6
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,88.8
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.31
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.86
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.54
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.71
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,32.6
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,111.8
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.22
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.29
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.78
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,19.1
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.37
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.03
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,27.1
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.09
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,61.39
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.53
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
881293,Derby Road Upper College House,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.67
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.26
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.34
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.25
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.59
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,32.5
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.4
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,96.7
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.86
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.19
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.65
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.99
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.36
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,109.6
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.3
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.54
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.59
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.06
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,34.2
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.6
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.84
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,17.9
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.04
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,64.7
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.48
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
881293,Derby Road Upper College House,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.08
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.6
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.3
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.16
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.5
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,32.1
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.7
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,97.0
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.54
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.2
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.27
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,33.28
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.36
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,43.5
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,138.0
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.42
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.41
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,36.0
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.0
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.96
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.88
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,18.5
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.72
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,72.49
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.39
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
881293,Derby Road Upper College House,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.93
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.41
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.04
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.98
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.66
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,29.6
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.6
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,93.4
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.72
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.53
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.8
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.42
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.4
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,30.2
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,90.0
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,118.0
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.7
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.56
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.53
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,39.9
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.5
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.62
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.09
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,19.5
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,27.9
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,57.52
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,69.72
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.31
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
881293,Derby Road Upper College House,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.51
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.02
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.3
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.48
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.26
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,22.0
