Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.8
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,64.6
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,88.0
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.98
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.69
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.42
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.61
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.54
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,25.4
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.1
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.1
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.78
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.06
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,47.4
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,102.4
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.51
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,16.9
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,27.9
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.01
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,67.51
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.75
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
881293,Derby Road Upper College House,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.75
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.48
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.13
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.91
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.97
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,16.8
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.1
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,70.4
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.3
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.74
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.62
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.5
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.61
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.93
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,35.5
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,108.9
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.37
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.71
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,35.5
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.3
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.72
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.29
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,19.6
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,27.9
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.33
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,69.41
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.61
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
881293,Derby Road Upper College House,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.61
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.39
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.64
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.87
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.34
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,21.7
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,64.7
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.5
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.4
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.76
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.83
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.36
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.31
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.13
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,25.4
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,96.4
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.17
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.47
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,21.9
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.63
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.95
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,29.3
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,27.8
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.12
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.96
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.75
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
881293,Derby Road Upper College House,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.01
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.44
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.34
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.39
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.95
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,16.5
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.5
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.7
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.32
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.9
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.28
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.76
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.66
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,22.8
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.6
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.95
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.19
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.67
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,40.5
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,27.8
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,58.51
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.22
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.65
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
881293,Derby Road Upper College House,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.04
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.69
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.13
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.8
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.25
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,17.3
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,74.7
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.8
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.6
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.7
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.55
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.54
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.7
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,21.8
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.9
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,88.4
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.99
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.59
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,19.4
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.06
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.39
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.98
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,29.7
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,27.8
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,56.32
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,57.58
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.71
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
881293,Derby Road Upper College House,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.48
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.41
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.88
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.46
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.46
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.41
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,12.9
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.4
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.3
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.65
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.62
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.55
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.49
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,18.7
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.33
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.76
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.98
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.59
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,34.9
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,27.8
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,51.65
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.03
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.18
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
881293,Derby Road Upper College House,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.13
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.23
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.08
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.3
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.4
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.12
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,17.7
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,81.2
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.8
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.3
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.09
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.63
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.63
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.26
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,19.6
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.33
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.15
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.62
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,34.6
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,27.8
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.12
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.16
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.43
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
881293,Derby Road Upper College House,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.79
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.05
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.38
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.9
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.26
