Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.78
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,17.0
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,78.3
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.4
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,66.2
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.46
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.42
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.27
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.1
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.41
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.61
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.72
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.6
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,27.8
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.11
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.37
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.09
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
881293,Derby Road Upper College House,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.01
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.32
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.27
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.39
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.95
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,15.1
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.9
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.5
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.5
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.47
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.84
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.33
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,21.5
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.69
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.46
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.52
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,26.0
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,27.7
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.26
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.32
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.25
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
881293,Derby Road Upper College House,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.62
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.94
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.56
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.8
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.55
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.42
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,16.4
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.0
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.5
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.61
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.84
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.21
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.46
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.4
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.68
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.8
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.99
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.02
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,15.5
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,27.7
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.24
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.51
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.88
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
881293,Derby Road Upper College House,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.94
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.71
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.82
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.77
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.05
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,14.1
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.1
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.0
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,62.2
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.73
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.07
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.46
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,20.1
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.04
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.15
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.6
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,20.5
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.38
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.01
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.21
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
881293,Derby Road Upper College House,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.2
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.56
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.92
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.44
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.94
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,18.6
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,65.5
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,76.2
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.8
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.02
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.67
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.81
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.58
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,20.9
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.82
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.2
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.65
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.04
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.24
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.39
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
881293,Derby Road Upper College House,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.58
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.68
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.74
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.07
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.63
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,16.4
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.5
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,67.4
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.4
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.4
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.84
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.34
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.8
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,16.6
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,8.1
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.54
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.64
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.67
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.35
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.61
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
881293,Derby Road Upper College House,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.79
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.85
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.45
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.2
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.53
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.17
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,13.2
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.9
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.2
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.8
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.22
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.14
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.17
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.23
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,9.2
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,10.3
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.96
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.15
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.72
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.18
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
881293,Derby Road Upper College House,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.44
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.73
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.22
