Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.25
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.23
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.79
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,19.3
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,72.2
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.0
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.86
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.52
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.65
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.85
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,18.3
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,9.2
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.63
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,20.1
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.69
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.22
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.09
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
881293,Derby Road Upper College House,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.99
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.55
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.9
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.97
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.69
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,14.4
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.1
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.2
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.9
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.73
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.29
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.76
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.32
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.99
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.93
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.68
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.47
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
881293,Derby Road Upper College House,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.59
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.78
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.04
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.44
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.18
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,20.0
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,70.8
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,62.0
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.8
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.21
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.07
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.74
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.22
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.13
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,15.2
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.47
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.26
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
881293,Derby Road Upper College House,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.66
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.23
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.65
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.6
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,20.0
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,67.4
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.7
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.6
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.65
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.66
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.81
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.93
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,19.3
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.54
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,19.7
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,26.9
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.62
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.94
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.85
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
881293,Derby Road Upper College House,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.06
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.46
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.53
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,14.6
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.0
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.7
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.98
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.44
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.09
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,20.9
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.72
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.09
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,19.6
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,15.5
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.76
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.11
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.24
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
881293,Derby Road Upper College House,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.8
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.51
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.72
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.27
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.67
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.41
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (RMS),A,20.1
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.1
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.2
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.8
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.2
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.22
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.87
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.89
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,17.0
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.47
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,15.0
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.41
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.17
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.64
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
881293,Derby Road Upper College House,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.69
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.74
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.2
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.53
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.69
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (RMS),A,33.7
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.6
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,85.3
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.6
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.89
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.1
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.76
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.14
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.07
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,29.4
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,27.5
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.96
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.99
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.2
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
881293,Derby Road Upper College House,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
