Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.99
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.1
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.04
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.83
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (RMS),A,42.7
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,68.9
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,101.5
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.1
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.45
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.47
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.4
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.74
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,21.8
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.13
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.84
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.92
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.42
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,27.5
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.96
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.23
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.91
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
881293,Derby Road Upper College House,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.39
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.07
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.55
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.43
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.2
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.09
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,35.6
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,77.3
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,73.6
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.6
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.37
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.55
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.9
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.62
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,26.3
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.2
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.31
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.09
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,27.5
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.95
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.5
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.54
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
881293,Derby Road Upper College House,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.81
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.77
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.69
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.5
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.51
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,10.9
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.94
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.46
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.9
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,28.9
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.68
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.31
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,27.5
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.31
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.96
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.29
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
881293,Derby Road Upper College House,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.72
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.26
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.86
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.84
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.95
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,19.1
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.1
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.98
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.82
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.47
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.8
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,27.5
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.58
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.08
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.93
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
881293,Derby Road Upper College House,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.46
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.97
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.59
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.99
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.46
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.3
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (RMS),A,10.4
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.7
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.38
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.19
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.45
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,9.4
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.72
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.27
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,20.6
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,27.5
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.69
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.57
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.27
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
881293,Derby Road Upper College House,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.69
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.92
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.78
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.94
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.53
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,13.1
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.4
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.7
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.6
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.82
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.7
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.79
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.36
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,25.2
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.31
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.5
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,27.5
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,27.5
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.11
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.93
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
881293,Derby Road Upper College House,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.75
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.34
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.84
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.38
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.62
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,20.8
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.2
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.7
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.3
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.03
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.24
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.86
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.83
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.99
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,37.3
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.11
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.7
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
