Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.15
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.22
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.61
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.18
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.78
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,13.1
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.3
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.4
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.17
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.98
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.78
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,15.2
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.94
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,23.6
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.63
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.27
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.5
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
881293,Derby Road Upper College House,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.84
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.36
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.02
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.17
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.35
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.26
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,12.7
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.9
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.5
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.84
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.97
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.11
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.64
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,14.0
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,23.5
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.41
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.95
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
881293,Derby Road Upper College House,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.17
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.05
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.88
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.98
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.33
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,14.9
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.9
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.9
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.96
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.43
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,28.8
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.39
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,14.6
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.14
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.94
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.54
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.62
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.11
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
881293,Derby Road Upper College House,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.28
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.18
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.82
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.12
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.24
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,11.4
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.6
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.2
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.3
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.57
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.07
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.16
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,32.4
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.09
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,29.0
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,50.92
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.06
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.55
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
881293,Derby Road Upper College House,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.31
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.9
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.19
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.62
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.78
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,10.3
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.3
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.12
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.55
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.14
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,30.9
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.48
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,11.5
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.18
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,17.4
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.01
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.74
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
881293,Derby Road Upper College House,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.74
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.33
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.48
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.76
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.13
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.89
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.8
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.33
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.59
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,33.3
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.55
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.48
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,24.5
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.21
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.92
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.36
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
881293,Derby Road Upper College House,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.94
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.56
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.9
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.62
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.65
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,9.5
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.3
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.8
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.78
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.72
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.12
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.55
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,42.1
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.4
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.23
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.51
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.22
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,29.2
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.46
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.75
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.92
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
