Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
881293,Derby Road Upper College House,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.66
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.2
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.84
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.98
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.15
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.7
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,8.2
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.94
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.54
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.43
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,35.8
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.48
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,10.0
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.84
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.01
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.38
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,27.9
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,27.7
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.08
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.37
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.17
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
881293,Derby Road Upper College House,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.31
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.77
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.51
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.01
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,9.1
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.16
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.93
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.1
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.18
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.57
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.64
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.76
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.95
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,23.7
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,27.7
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.74
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.03
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
881293,Derby Road Upper College House,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.46
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.55
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.58
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.67
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.12
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.71
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,9.7
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.7
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.23
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.67
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.71
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,19.1
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,17.1
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.08
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,21.9
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,27.8
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.21
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.21
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.4
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
881293,Derby Road Upper College House,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.86
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.1
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.83
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.48
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.72
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,8.7
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.5
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.02
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.3
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,15.5
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,27.8
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.62
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
881293,Derby Road Upper College House,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.11
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.36
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.45
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.28
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.24
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,10.6
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.3
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.9
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.0
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.61
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.46
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.45
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,14.4
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,11.7
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,13.4
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,27.8
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.38
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.45
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.15
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
881293,Derby Road Upper College House,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.64
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.25
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.79
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.46
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.26
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.7
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.9
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.23
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.56
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,14.9
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,13.7
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,27.8
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.64
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.38
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.5
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
881293,Derby Road Upper College House,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.1
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.82
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.03
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.89
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.93
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,11.3
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.2
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.6
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.62
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.04
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.21
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,24.1
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.3
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,23.0
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.15
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,16.8
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,27.8
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,42.69
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.49
