Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.8
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
881293,Derby Road Upper College House,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.78
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.5
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.15
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.32
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.63
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.14
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,13.8
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,64.2
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.3
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.6
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.61
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.17
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.21
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.09
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,27.4
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,27.8
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,48.69
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.74
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.93
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
881293,Derby Road Upper College House,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.26
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.68
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.17
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.28
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.95
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,13.5
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.7
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.3
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.2
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.26
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.59
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,23.1
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,17.5
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.46
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,29.6
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,27.8
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,43.88
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.6
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.03
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
881293,Derby Road Upper College House,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.24
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.66
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.86
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.96
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.34
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,16.2
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.7
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.9
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.8
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.18
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.14
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.9
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.74
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.14
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,30.1
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,27.8
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,43.14
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.12
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.64
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
881293,Derby Road Upper College House,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.5
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.26
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.81
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.47
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.84
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,11.4
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.5
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.1
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.32
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.23
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.39
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,23.5
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.73
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,21.2
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,27.9
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,40.73
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.01
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.52
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
881293,Derby Road Upper College House,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.19
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.89
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.03
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.4
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.84
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,13.0
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.9
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.1
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.72
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.84
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,23.5
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,9.2
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,27.9
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.44
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.37
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.75
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
881293,Derby Road Upper College House,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.02
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.32
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.94
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.22
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.98
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,13.8
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,66.7
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.7
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.8
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.71
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.98
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.59
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.44
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,22.3
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.55
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,9.0
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,21.4
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,27.9
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,39.38
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.4
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.56
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
881293,Derby Road Upper College House,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.99
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.61
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.01
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.94
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,11.4
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.9
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.7
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.2
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.18
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.17
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.7
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.18
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,16.0
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.73
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.49
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,18.3
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,27.9
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
