Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.47
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.67
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.17
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
881293,Derby Road Upper College House,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.26
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.57
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.72
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.73
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.3
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,13.1
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,88.7
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,84.6
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,83.4
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.71
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.28
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.52
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.29
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,17.5
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.7
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.27
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,25.5
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,27.9
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,46.15
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,48.68
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,53.36
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
881293,Derby Road Upper College House,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.49
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.58
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.59
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.92
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.96
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,12.5
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,95.8
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,93.2
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,94.4
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.89
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.04
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,20.0
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,27.9
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,44.62
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,47.95
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,50.3
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
881293,Derby Road Upper College House,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.94
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.37
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.98
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.86
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,13.5
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,82.5
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,88.8
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.4
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.83
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.09
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.76
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.24
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,15.3
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,27.9
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,41.94
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,48.76
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,48.36
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
881293,Derby Road Upper College House,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.09
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.51
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.27
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.73
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,14.8
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.1
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.04
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.65
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.15
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.09
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,18.8
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.46
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.6
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.39
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.74
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.4
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.22
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.97
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.39
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
881293,Derby Road Upper College House,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.06
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.88
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.65
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.87
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.94
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,13.9
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.1
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.31
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.08
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.1
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,17.8
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.33
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.13
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.77
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,16.6
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.28
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.45
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.62
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
881293,Derby Road Upper College House,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.49
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.02
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.63
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.98
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.97
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,16.9
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.39
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.39
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.14
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,23.9
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.59
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,21.6
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,17.8
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.92
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.03
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.78
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
881293,Derby Road Upper College House,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.9
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.91
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.72
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.91
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.93
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.43
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.62
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.09
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,26.0
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.58
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,18.7
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
