Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.82
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.59
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.03
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
881293,Derby Road Upper College House,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.72
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.08
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.23
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.03
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.32
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,16.1
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.39
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.76
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.55
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.83
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,27.0
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.28
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,16.5
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,11.9
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.7
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.48
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.42
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
881293,Derby Road Upper College House,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.35
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.6
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.83
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.58
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.74
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,17.6
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.7
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.38
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.54
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.72
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.81
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.74
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,25.3
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.8
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,30.6
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.89
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,48.09
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.7
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
881293,Derby Road Upper College House,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.89
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.33
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.62
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.66
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.46
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,23.9
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.24
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.22
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.26
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.8
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.16
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.76
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.45
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,15.3
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.4
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,45.61
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.91
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
881293,Derby Road Upper College House,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.63
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.41
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.99
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.72
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.36
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,29.3
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.8
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.91
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.78
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.51
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.68
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,17.5
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.74
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.84
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
881293,Derby Road Upper College House,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.26
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.61
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.13
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.01
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.56
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,24.4
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.9
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.4
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.95
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.63
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.11
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.96
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.83
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.26
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,15.3
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.46
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
881293,Derby Road Upper College House,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.62
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.27
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.82
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.01
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.3
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,29.3
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.6
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.39
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.52
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.77
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,16.2
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,14.1
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,14.7
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.33
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,44.46
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
881293,Derby Road Upper College House,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.38
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.92
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.84
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.98
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.7
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,21.4
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.25
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.96
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.15
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.27
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,27.5
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.26
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.39
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,17.0
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,28.2
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
