Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.13
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.5
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.38
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
881293,Derby Road Upper College House,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.84
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.47
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.22
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,30.3
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.2
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.88
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.14
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.52
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.04
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,31.0
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.02
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,14.9
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.56
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,46.69
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.19
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
881293,Derby Road Upper College House,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.4
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.41
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.11
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.39
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.12
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,37.1
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,69.8
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.28
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.87
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.71
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.87
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,29.1
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.26
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,14.8
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.05
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,49.26
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.75
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
881293,Derby Road Upper College House,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.33
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.35
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.27
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.92
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,29.5
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.6
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.01
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.66
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.94
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.78
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,28.2
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.19
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.99
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.5
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
881293,Derby Road Upper College House,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.02
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.49
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.41
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.66
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.35
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,34.5
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.4
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.46
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.75
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.59
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.11
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.25
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,30.2
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.86
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,23.3
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,28.4
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.29
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.76
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.52
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
881293,Derby Road Upper College House,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.92
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.69
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.82
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.07
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,14.7
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.49
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.46
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.47
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.04
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,25.8
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.04
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.58
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,28.4
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.18
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.17
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.14
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
881293,Derby Road Upper College House,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.45
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.23
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.56
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.34
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,11.3
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.7
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.77
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.13
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.87
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.45
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,29.5
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.54
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,18.3
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,28.4
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.44
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.98
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
881293,Derby Road Upper College House,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.78
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.14
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.18
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.88
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.03
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,9.8
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.7
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.75
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.75
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.25
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.41
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.02
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.95
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
