Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.59
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.31
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.81
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
881293,Derby Road Upper College House,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.39
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.31
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.43
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.92
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.7
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,9.8
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.76
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.34
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.76
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,30.0
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.8
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.8
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.7
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,24.8
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.71
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.49
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
881293,Derby Road Upper College House,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.39
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.45
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.26
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.88
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.48
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,9.1
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.7
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.93
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.2
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.83
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.23
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.49
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,26.3
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.97
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.04
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.05
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,19.8
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.35
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.13
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.92
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
881293,Derby Road Upper College House,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.64
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.57
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.19
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.65
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,9.4
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.26
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.94
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.16
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.95
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.56
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,28.1
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.3
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.9
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.21
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.08
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,24.0
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.97
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.34
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
881293,Derby Road Upper College House,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.65
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.69
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.99
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.39
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,16.2
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.23
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.99
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.73
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.32
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,39.8
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.7
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.77
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.83
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.65
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,23.7
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.46
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.03
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.67
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
881293,Derby Road Upper College House,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.06
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.39
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.16
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.4
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,15.1
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.68
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,8.12
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.75
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.07
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.5
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,41.8
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.72
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.3
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.33
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,24.0
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.47
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.11
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.2
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
881293,Derby Road Upper College House,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.47
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.63
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.63
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.92
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.74
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,10.9
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.75
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,8.02
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.25
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.3
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.43
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,38.0
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.7
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,10.4
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.74
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.95
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.77
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.34
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,27.3
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.41
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.42
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.54
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
881293,Derby Road Upper College House,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.55
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.59
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.28
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.43
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.41
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,14.0
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,8.72
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.19
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.14
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,39.6
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,10.1
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.08
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,19.1
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,22.9
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
