Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.36
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.7
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.27
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
881293,Derby Road Upper College House,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.79
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.35
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.21
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.91
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.39
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.69
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,11.7
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.1
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.01
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.63
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.55
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.6
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,42.4
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.09
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.97
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.4
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.5
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.98
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.13
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
881293,Derby Road Upper College House,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.96
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.16
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.51
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.16
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.01
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.72
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,19.0
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.95
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.9
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.71
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.06
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.33
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,29.6
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,10.8
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.11
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.53
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,33.8
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.1
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.52
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.74
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,35.0
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.26
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.19
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,46.03
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
881293,Derby Road Upper College House,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.91
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.04
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.01
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.09
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,21.2
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.72
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.61
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.22
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,39.8
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.52
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.32
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.04
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,29.4
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.53
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,32.4
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.66
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.78
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.99
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
881293,Derby Road Upper College House,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.44
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.33
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.81
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.45
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,13.4
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.97
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.59
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.46
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,44.8
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.1
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.94
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.79
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.93
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.77
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.65
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,33.1
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.88
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.8
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.17
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
881293,Derby Road Upper College House,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.31
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.34
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.22
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.16
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.28
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,14.2
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.7
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.26
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.82
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.71
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.85
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.17
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,48.8
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.4
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.72
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.48
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.72
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,43.3
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.8
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.27
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.17
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,24.6
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,28.7
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.62
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,55.03
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.78
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
881293,Derby Road Upper College House,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.27
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.48
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.96
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.88
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.25
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,8.63
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.07
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.72
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,40.1
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,10.1
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.49
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.17
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.47
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.26
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,30.3
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.54
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.49
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,26.3
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,28.7
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.65
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.23
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,53.99
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.23
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
881293,Derby Road Upper College House,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.11
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.48
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.87
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.66
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.94
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.99
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,15.2
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.9
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.45
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.95
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.11
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.23
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,43.9
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.4
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.32
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.8
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.46
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,30.0
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.1
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.84
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.15
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,23.5
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
