Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,28.8
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.82
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.35
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.6
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
881293,Derby Road Upper College House,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.1
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.8
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.5
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.27
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,17.4
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,8.0
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.7
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.13
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,44.7
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.1
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,10.1
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.35
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.94
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.78
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,33.1
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.55
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,25.3
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,28.8
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.44
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.84
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.75
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
881293,Derby Road Upper College House,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.73
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.16
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.15
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,20.2
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.19
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.62
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.74
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.3
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.88
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,40.3
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.98
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.32
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.6
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.03
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,21.5
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.3
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,25.8
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,28.8
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.7
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.07
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.88
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
881293,Derby Road Upper College House,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.36
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.39
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.07
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.35
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,29.3
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.9
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.77
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.26
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.94
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.16
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,36.5
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,9.8
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.72
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.44
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.7
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,22.9
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.2
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.49
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.77
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,17.9
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,28.8
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.93
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.28
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.78
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
881293,Derby Road Upper College House,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.16
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.19
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.55
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.7
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,28.6
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.5
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.95
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.96
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.7
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.17
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,37.9
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.9
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.27
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.29
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.5
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.97
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.53
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,19.8
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,28.8
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.31
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.76
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.21
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
881293,Derby Road Upper College House,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.17
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.37
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.06
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,27.6
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.15
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.77
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.39
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.61
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,38.7
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.66
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.05
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.97
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,38.7
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.1
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.51
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,20.5
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,28.8
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.13
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,63.46
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.05
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
881293,Derby Road Upper College House,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.5
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.93
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.62
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.35
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.9
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.72
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,26.9
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.1
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.56
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.5
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.58
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,43.4
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.9
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.69
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.73
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.6
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.18
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,36.2
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.0
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.7
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.18
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,15.3
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,28.8
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.67
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.83
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
881293,Derby Road Upper College House,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.8
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.71
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.39
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,29.2
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.6
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.2
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.94
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.04
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.11
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.27
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.46
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,30.3
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.1
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.75
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.29
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.68
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.71
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,28.4
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.1
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.34
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.88
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.46
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,22.1
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
