Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,28.8
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.88
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.82
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.92
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
881293,Derby Road Upper College House,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.77
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.58
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.45
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.94
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.6
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,31.0
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.2
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.7
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.78
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.08
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.94
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,20.5
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.67
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.89
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.79
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,38.9
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,104.4
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.47
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.03
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.45
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,18.3
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,28.8
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.8
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.03
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.73
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
881293,Derby Road Upper College House,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.29
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.53
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.49
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.75
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.19
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,26.9
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.7
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.44
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.86
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.72
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.01
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.47
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.77
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.93
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.46
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,33.6
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,97.4
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.44
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.04
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.66
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,13.2
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,28.8
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.99
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.84
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.48
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
881293,Derby Road Upper College House,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.29
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.72
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.69
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.23
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,21.6
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.6
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.86
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.65
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.16
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.15
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,29.3
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.9
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.14
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.87
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.34
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,32.8
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.0
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.86
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.28
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,28.8
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.26
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.1
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.04
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
881293,Derby Road Upper College House,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.06
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.73
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.94
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.32
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.86
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,35.8
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.6
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.5
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.14
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.94
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.19
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,36.8
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.6
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,8.2
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.05
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.04
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.13
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.3
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,40.3
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.0
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.63
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.25
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,28.9
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.09
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.39
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.36
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
881293,Derby Road Upper College House,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.7
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.4
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.94
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.47
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.47
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.03
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,27.0
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.1
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.97
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.41
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.88
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.63
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.16
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,42.3
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,92.8
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,8.4
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.11
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.11
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.01
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.68
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,43.8
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.1
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.4
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.6
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.87
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,22.2
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,28.9
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.17
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.04
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.66
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
881293,Derby Road Upper College House,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.24
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.62
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.97
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.65
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.01
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,34.2
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.4
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.26
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.65
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.47
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.92
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,54.0
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,99.6
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.1
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.69
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.36
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.81
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.24
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,32.2
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.9
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.12
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,16.1
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,28.8
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.34
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.19
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.09
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
881293,Derby Road Upper College House,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.67
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.79
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.12
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.82
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.65
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,30.4
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.9
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.9
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.03
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.18
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.66
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.11
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,45.9
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.4
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.6
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.55
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.87
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.5
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,31.6
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.2
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.49
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.24
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.31
