Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,19.7
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,28.9
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.19
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.95
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.46
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
881293,Derby Road Upper College House,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.64
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.43
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.05
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.89
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,19.5
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.98
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.03
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.26
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.52
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,55.7
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,104.5
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.01
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.84
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.9
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.85
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.87
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.3
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,28.9
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.27
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.57
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.58
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
881293,Derby Road Upper College House,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.96
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.79
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.89
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.12
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.11
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,21.8
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.5
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.33
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.71
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.15
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.74
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,41.5
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.1
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.1
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.93
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.85
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.34
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,37.8
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,99.5
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.8
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.81
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.87
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,27.9
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,28.9
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.57
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.46
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.62
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
881293,Derby Road Upper College House,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.58
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.2
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.91
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.39
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.35
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.97
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,17.9
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.25
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.33
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.08
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.73
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,42.6
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.73
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.1
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.48
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,34.6
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.78
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.64
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.8
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,18.7
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,28.9
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.78
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.59
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.1
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
881293,Derby Road Upper College House,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.13
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.78
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.72
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.38
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,18.6
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.9
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.3
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.36
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.73
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.58
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,35.9
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.75
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.5
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.11
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,32.3
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.6
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.19
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.11
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.49
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,28.9
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.81
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.65
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.86
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
881293,Derby Road Upper College House,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.17
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.55
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.49
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.15
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.03
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,20.2
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.18
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.67
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.78
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.68
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,36.1
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.5
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.8
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.95
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.37
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.18
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,34.4
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,107.5
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.38
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.04
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,19.1
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,28.8
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.99
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.58
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.88
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
881293,Derby Road Upper College House,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.87
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.48
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.12
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.56
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,25.5
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.28
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.34
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.08
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.56
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,43.0
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.8
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.81
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.84
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.4
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.45
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.73
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,38.9
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,111.7
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.71
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.82
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,30.7
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,28.8
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.1
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.61
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.42
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
881293,Derby Road Upper College House,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.77
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.71
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.61
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.37
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,34.1
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.29
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.72
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.47
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.42
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.89
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,32.2
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.4
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.07
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.02
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.77
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,41.0
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.0
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,105.0
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.26
