Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.1
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.84
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,33.3
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,28.8
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.01
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.42
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.95
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
881293,Derby Road Upper College House,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.85
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.37
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.61
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.68
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.62
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.21
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,36.0
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,62.0
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.26
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.67
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.95
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.31
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.33
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,26.9
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.5
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,100.8
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.85
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.05
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.23
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,18.6
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.6
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.86
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.37
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,18.1
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,28.8
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.54
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.34
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.09
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
881293,Derby Road Upper College House,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.48
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.99
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.88
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,43.8
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.2
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.66
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.73
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.66
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.47
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.71
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,53.1
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,105.2
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,88.8
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.16
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.03
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.68
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.15
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,18.1
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.1
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.12
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.28
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,17.8
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,28.8
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.48
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.87
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.97
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
881293,Derby Road Upper College House,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.62
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.58
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.06
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.18
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.42
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,45.0
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,73.4
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.98
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.98
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.51
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.12
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.23
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,58.8
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,108.5
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,92.4
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.63
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.26
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.52
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.5
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.48
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.64
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,23.8
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,28.7
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.84
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.91
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.51
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
881293,Derby Road Upper College House,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.47
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.5
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.33
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.92
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.44
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,38.7
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,64.3
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.71
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.88
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.42
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.69
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,59.3
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,116.8
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.2
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.11
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.72
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.84
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,97.2
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.75
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.82
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,24.7
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,28.7
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,73.28
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.74
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.51
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
881293,Derby Road Upper College House,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.98
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.55
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.29
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.35
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.7
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,23.2
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.3
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.24
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.01
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.42
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.6
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.41
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,46.3
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,114.1
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.7
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.52
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.93
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.82
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,25.6
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.18
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.97
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.72
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
881293,Derby Road Upper College House,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.56
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.95
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.73
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.73
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.38
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,23.9
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.4
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.82
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.72
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.18
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,53.9
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,101.8
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,110.3
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.23
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.29
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.01
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.8
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.48
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.68
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,20.7
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.1
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.18
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.43
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.32
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
881293,Derby Road Upper College House,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.76
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.33
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.6
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.19
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,19.7
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.46
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.41
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,31.12
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.9
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.05
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,58.1
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,128.8
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,101.2
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.66
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.47
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.05
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,30.6
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,93.8
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
