Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.1
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.44
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.11
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,21.7
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,72.69
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.55
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.57
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
881293,Derby Road Upper College House,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.17
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.76
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.95
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,26.6
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.9
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.74
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.76
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,30.63
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.85
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.02
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,54.3
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,126.6
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.8
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.89
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.14
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,22.3
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.3
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.5
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.62
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.7
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,16.6
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.5
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.13
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.44
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
881293,Derby Road Upper College House,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.13
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.25
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.32
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.88
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.28
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,25.0
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.1
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.7
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.35
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.45
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.61
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.79
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.87
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,43.6
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,104.8
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.9
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.11
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.25
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.25
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.59
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.16
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.6
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,113.3
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.33
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.34
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,20.5
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.63
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.27
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.94
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
881293,Derby Road Upper College House,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.2
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.65
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.81
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.08
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,27.8
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.37
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.11
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.32
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,30.8
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.1
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,8.1
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.04
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.53
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.32
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.33
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.24
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,35.6
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,112.3
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.3
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.19
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.44
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.04
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.43
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.77
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
881293,Derby Road Upper College House,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.71
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.22
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.91
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.04
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,24.0
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.4
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.24
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.93
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.17
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.6
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,35.8
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,98.5
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.3
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.13
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.96
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.98
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,33.3
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,94.6
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.52
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.77
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.55
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,17.5
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.27
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.25
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.18
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
881293,Derby Road Upper College House,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.42
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.37
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.71
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.86
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.59
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,20.7
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.3
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.95
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.69
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.28
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.37
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.36
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,37.2
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,99.1
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.4
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.91
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.87
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,34.2
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.7
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.15
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.65
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.23
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.29
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.56
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
881293,Derby Road Upper College House,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.42
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.11
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.34
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.35
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.4
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,28.2
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.9
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.2
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.3
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.59
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.45
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.71
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,35.9
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.3
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.99
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.74
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.89
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.58
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.23
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.48
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.38
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
881293,Derby Road Upper College House,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.75
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.4
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.88
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.79
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,30.6
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.9
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.45
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.72
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.3
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.17
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.63
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,43.4
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,108.8
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.3
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,8.1
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.34
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.3
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
