Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.29
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.17
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,28.4
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.01
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.16
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.3
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
881293,Derby Road Upper College House,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.98
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.44
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.08
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.95
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,31.3
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.7
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.03
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.61
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.59
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.53
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,37.4
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,101.4
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,99.6
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.8
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,8.1
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.9
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.34
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,22.0
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.55
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,19.7
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.56
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.41
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.39
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
881293,Derby Road Upper College House,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.53
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.6
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.13
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.51
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,29.2
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.2
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.52
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.4
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.07
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.23
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.21
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,38.7
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.5
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.9
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.68
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.76
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.06
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.42
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.03
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.17
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.75
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
881293,Derby Road Upper College House,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.05
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.32
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.16
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.93
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,25.5
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.3
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.92
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.05
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.89
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.92
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.73
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,38.9
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,94.4
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.31
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.57
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.49
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.02
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,16.4
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.53
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.84
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.73
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
881293,Derby Road Upper College House,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.26
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.81
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.09
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,27.5
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.7
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.17
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.43
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.68
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.54
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,39.2
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.5
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.85
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.43
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.02
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,18.6
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.83
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.59
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.19
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
881293,Derby Road Upper College House,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.69
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.84
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.93
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.47
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.66
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,28.1
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.7
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.67
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.67
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.27
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,33.0
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.9
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.47
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.59
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,14.9
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.34
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,16.0
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.68
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.6
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.54
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
881293,Derby Road Upper College House,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.8
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.89
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.25
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.42
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,20.2
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.29
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.46
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.78
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.16
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.57
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,35.4
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.1
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,97.5
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.23
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.26
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.45
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.14
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,24.6
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.02
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.54
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.35
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
881293,Derby Road Upper College House,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.13
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.02
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.04
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.1
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,17.6
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.8
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.64
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.88
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.26
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.41
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.08
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,40.0
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,104.4
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.36
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.09
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,18.1
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
