Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.68
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.03
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,15.2
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.66
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.62
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.33
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
881293,Derby Road Upper College House,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.65
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.64
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.09
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.85
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.79
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.83
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,31.3
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.9
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.4
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.47
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.03
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.99
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.51
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.57
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,40.2
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.2
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,111.3
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.87
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.73
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.05
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,23.8
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.77
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.76
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.23
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
881293,Derby Road Upper College House,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.76
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.26
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.51
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.15
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.97
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,32.5
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,71.5
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.3
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.5
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.88
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.91
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.99
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.08
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.88
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,40.8
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,113.8
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.51
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.65
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,28.1
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.75
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,54.81
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.8
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
881293,Derby Road Upper College House,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.03
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.38
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.08
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.29
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.34
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,24.9
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,69.2
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.5
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.2
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.37
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.23
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.72
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.27
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.58
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,40.1
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,126.7
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.32
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.08
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.06
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,21.2
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,56.2
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,63.76
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.11
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
881293,Derby Road Upper College House,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.23
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.9
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.1
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.03
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.32
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.96
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,23.2
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,73.8
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.6
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.4
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.95
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.66
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.18
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.58
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.96
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,42.7
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,124.2
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.17
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.27
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.91
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.28
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.11
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,59.47
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,64.98
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.06
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
881293,Derby Road Upper College House,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.08
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.47
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.17
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.33
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.16
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.3
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,34.1
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,85.3
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.3
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.53
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.43
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.31
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.58
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,36.1
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,107.1
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.89
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.58
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.63
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,19.3
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,57.98
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.88
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.48
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
881293,Derby Road Upper College House,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.84
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.6
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.34
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.76
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.35
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.34
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,31.5
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,82.3
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.6
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.7
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.01
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.01
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.25
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.66
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.3
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,22.7
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,92.8
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.77
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.42
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.1
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,16.6
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.2
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.51
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.03
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
881293,Derby Road Upper College House,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.42
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.96
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.67
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.16
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.68
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.81
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,27.0
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,79.6
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.9
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.5
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.97
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.4
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.55
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,28.6
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.7
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.13
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.49
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.71
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
