Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.7
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,53.74
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,59.61
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.63
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
881293,Derby Road Upper College House,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.53
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.14
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.67
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.71
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.82
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.7
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,26.5
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.4
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.5
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.12
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.84
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.21
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.84
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,38.5
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.5
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.7
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.48
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.77
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.1
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,25.5
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,16.9
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.15
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.12
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.42
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
881293,Derby Road Upper College House,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.96
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.47
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.5
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.33
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,30.2
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.1
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.0
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.5
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.33
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.29
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.44
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.04
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,28.3
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.6
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.24
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.82
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.04
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,15.0
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.55
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,57.58
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.62
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
881293,Derby Road Upper College House,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.75
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.78
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.63
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.4
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.27
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.58
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,34.2
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,80.4
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,67.8
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.4
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.57
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.56
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.12
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.2
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.2
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.42
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.8
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.65
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,17.6
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.35
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.1
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.31
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
881293,Derby Road Upper College House,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.96
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.24
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.12
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.11
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.03
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,43.5
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,89.7
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.1
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.34
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.03
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.1
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.17
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,23.7
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.6
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.14
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.01
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,19.9
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.5
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.35
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,55.71
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.38
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
881293,Derby Road Upper College House,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.71
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.28
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.54
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.58
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.38
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.53
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,44.8
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,99.7
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.1
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.3
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.85
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.88
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.5
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.5
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,28.5
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.0
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,8.1
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.92
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.2
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,18.8
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.46
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.57
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,20.2
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,59.62
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,59.23
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.11
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
881293,Derby Road Upper College House,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.69
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.13
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.67
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.15
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.29
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.82
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,22.7
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.1
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.9
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.3
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.6
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.25
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.98
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.54
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,46.8
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,130.3
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.75
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.03
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.17
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.69
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.57
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.68
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
881293,Derby Road Upper College House,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.69
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.91
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.69
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.63
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.8
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.03
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,22.7
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.1
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.1
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.53
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.32
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.98
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.33
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.05
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,37.3
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,109.3
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.71
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.95
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.38
