Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.42
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.79
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.6
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,22.2
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,59.15
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.96
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.07
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
881293,Derby Road Upper College House,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.44
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.87
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.51
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.42
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.71
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,22.0
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,64.8
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.0
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.4
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.2
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.87
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.03
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.34
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.35
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,31.5
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,110.7
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.93
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.38
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.98
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.24
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,22.6
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.9
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.4
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,18.8
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,28.4
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.3
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.81
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
881293,Derby Road Upper College House,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.78
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.77
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.56
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.34
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.22
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.48
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,22.0
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.7
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.7
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.02
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.34
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.46
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,37.7
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,107.2
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.99
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.17
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.81
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.51
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,28.4
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,100.6
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.23
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.96
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,28.4
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,56.35
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,67.17
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.96
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
881293,Derby Road Upper College House,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.78
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.35
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.23
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.85
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.5
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.72
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,20.1
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,70.1
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.5
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.4
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.79
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.83
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.19
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.32
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.7
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,34.4
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.9
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.79
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.6
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.29
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.12
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.49
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,23.1
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,28.4
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,57.69
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.14
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.19
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
881293,Derby Road Upper College House,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.92
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.33
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.43
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.87
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.65
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.08
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,22.1
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,69.8
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.9
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.5
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.09
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.26
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.59
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.56
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.74
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,38.6
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,117.0
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,8.1
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.48
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.45
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.37
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.33
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,32.1
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,28.4
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,52.12
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.08
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.51
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
881293,Derby Road Upper College House,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.67
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.08
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.86
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.95
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.12
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.46
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,26.0
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,70.9
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.7
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.2
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.84
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.87
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.19
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.97
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.88
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,41.1
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,119.7
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,9.0
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.55
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.24
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.29
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.55
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,45.6
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,28.4
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.11
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,62.22
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.55
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
881293,Derby Road Upper College House,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.63
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.71
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.27
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.59
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.54
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.88
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,23.5
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,73.0
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.6
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,77.8
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.4
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.93
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.89
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.1
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.41
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,40.9
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.9
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,107.1
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,8.9
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.81
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.89
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.39
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.91
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,40.0
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.93
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,58.45
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,62.64
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
881293,Derby Road Upper College House,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.09
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.2
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.3
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.13
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.69
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,24.8
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.7
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.8
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.9
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.9
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.95
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.73
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.16
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.25
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,26.5
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.8
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,8.6
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
