Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.92
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.56
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.17
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,37.3
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.08
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,30.6
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.07
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.87
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.13
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
881293,Derby Road Upper College House,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.84
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.36
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.07
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.62
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.49
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.76
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,25.1
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,73.6
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.9
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.7
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.32
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.61
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.09
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.76
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.64
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,22.8
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,8.5
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.91
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.05
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.32
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.01
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.08
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,31.0
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.36
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,56.62
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.79
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
881293,Derby Road Upper College House,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.88
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.35
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.22
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.35
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.76
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.39
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,29.3
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,84.3
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,67.6
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.5
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.59
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.18
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.38
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.34
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.25
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,24.4
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,8.3
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.18
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.1
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.32
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,35.2
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.4
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.41
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,17.9
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.81
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,59.11
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.5
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
881293,Derby Road Upper College House,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.34
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.27
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.24
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.46
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.7
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.14
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,32.9
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,93.4
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.5
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,63.9
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.76
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.46
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.92
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.6
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.49
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.21
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.94
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.36
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,31.9
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.02
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,24.3
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,54.12
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.65
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.87
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
881293,Derby Road Upper College House,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.81
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.63
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.21
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.1
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.33
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.31
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,30.2
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,95.5
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,64.5
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.2
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.97
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.03
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.85
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.16
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,22.2
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.37
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.52
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.1
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.33
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,29.0
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,14.9
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,59.31
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.57
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.21
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
881293,Derby Road Upper College House,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.94
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.5
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.28
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.26
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.98
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.69
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,26.3
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,80.6
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.7
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.3
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.51
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.1
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.04
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.69
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,8.1
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.22
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.46
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.09
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.09
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,23.9
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.52
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.27
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.63
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
881293,Derby Road Upper College House,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.52
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.31
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.71
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.72
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.81
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.88
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,21.6
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,78.6
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,63.7
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.5
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.87
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.02
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.9
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.67
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.07
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,24.9
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.88
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.21
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.89
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.21
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,25.6
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.21
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.05
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.72
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
881293,Derby Road Upper College House,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.12
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.25
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.93
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.37
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.34
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,18.8
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,62.9
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.4
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.2
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.22
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.94
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.26
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.02
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.12
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,26.3
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
