Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.05
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,24.1
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.45
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,19.3
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.7
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.93
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.55
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
881293,Derby Road Upper College House,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.96
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.33
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.53
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.79
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.3
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,29.3
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,81.1
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.2
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.3
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.03
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.53
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.56
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.52
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.88
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,31.4
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.97
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.5
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.89
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.04
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,28.2
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.93
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.11
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.95
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
881293,Derby Road Upper College House,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.55
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.95
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.41
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.98
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.81
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,19.7
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.2
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.8
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.9
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.47
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.18
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.01
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.75
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,36.1
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.1
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.85
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.05
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.38
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.45
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,15.7
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,28.2
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,55.4
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.36
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.1
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
881293,Derby Road Upper College House,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.32
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.87
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.49
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.3
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.07
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,22.4
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,68.6
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.6
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.9
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.62
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.21
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.7
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.33
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.04
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,40.2
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.7
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.67
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,17.4
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,28.2
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,53.39
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.27
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.53
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
881293,Derby Road Upper College House,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.36
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.45
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.57
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.98
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.52
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,22.6
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,73.6
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.4
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.0
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.14
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.84
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.81
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.49
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.82
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,34.2
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.3
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,9.8
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,14.9
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.27
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.74
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,19.1
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.2
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.8
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.26
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
881293,Derby Road Upper College House,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.44
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.96
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.24
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.99
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.29
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,24.9
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,72.0
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,71.6
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.5
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.58
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.99
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.06
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.16
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,31.6
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.2
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.13
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.39
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,19.3
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.1
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.38
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.51
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
881293,Derby Road Upper College House,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.59
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.46
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.74
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.52
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.32
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.12
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,34.0
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,88.5
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.3
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.0
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.04
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.66
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.4
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.84
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,35.0
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.54
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.46
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,13.7
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,59.8
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.29
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.12
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
881293,Derby Road Upper College House,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.23
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.01
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.43
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.61
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.03
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,29.6
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,92.2
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,67.3
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.1
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.61
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.29
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.97
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.96
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,28.7
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
