Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.36
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.62
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.58
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,18.3
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,61.22
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.28
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.09
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
881293,Derby Road Upper College House,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.71
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.14
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.25
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.29
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.24
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.88
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,31.6
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,92.6
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,72.8
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.6
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.85
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.1
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.4
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.41
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.5
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,30.0
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.1
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.0
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.1
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.34
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.14
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,18.4
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,58.93
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,57.84
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.08
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
881293,Derby Road Upper College House,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.24
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.94
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.37
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.93
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.01
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,23.6
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,69.6
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.8
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.31
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.69
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.16
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.73
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,34.8
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.9
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,101.1
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,8.2
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.4
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,18.5
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.21
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.79
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,56.54
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,56.91
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.52
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
881293,Derby Road Upper College House,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.75
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.66
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.95
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.46
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.85
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.51
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,21.6
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.7
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.0
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.6
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.18
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.63
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.36
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.66
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,38.6
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,102.8
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.46
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,21.6
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.53
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,27.3
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,54.85
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,59.14
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.61
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
881293,Derby Road Upper College House,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.14
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.41
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.03
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.59
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.27
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.99
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,29.2
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.4
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,88.7
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.1
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.82
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.09
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.08
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.27
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,27.7
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.5
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.84
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,19.3
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.36
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,29.2
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.83
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.91
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.95
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
881293,Derby Road Upper College House,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.58
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.59
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.43
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.11
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.24
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.45
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,38.0
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.0
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,88.1
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.42
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.03
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.54
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.9
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,42.9
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.4
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,8.6
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,13.7
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.93
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.35
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,26.7
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,56.22
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.21
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.58
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
881293,Derby Road Upper College House,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.84
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.1
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.81
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.49
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.61
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,12.3
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.7
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.3
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.61
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.59
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.46
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.36
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,42.6
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,93.7
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,8.6
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.86
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,53.5
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.85
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.54
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
881293,Derby Road Upper College House,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.12
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.75
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.51
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.96
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.39
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,16.0
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.5
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.02
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.34
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.4
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.27
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.83
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,22.8
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
