Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,17.7
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.92
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.33
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,30.0
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.03
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.86
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.1
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
881293,Derby Road Upper College House,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.87
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.38
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.16
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.6
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.05
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.15
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,15.1
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.7
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,47.9
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.07
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.19
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.4
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.77
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,31.3
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.1
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.78
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,19.1
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.78
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.77
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,37.8
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,57.58
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.25
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.56
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
881293,Derby Road Upper College House,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.95
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.48
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.14
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.48
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.21
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.46
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,16.5
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.2
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.84
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.49
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.47
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.75
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.57
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.87
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.65
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,35.3
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.83
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.53
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
881293,Derby Road Upper College House,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.02
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.14
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.61
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.73
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.3
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,11.9
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.4
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.8
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.01
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.18
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.2
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.36
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,25.8
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.5
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.14
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.54
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,16.5
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.64
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.83
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,33.5
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,56.1
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.83
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.76
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
881293,Derby Road Upper College House,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.59
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.31
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.46
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.28
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.38
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,13.5
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.8
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.12
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.12
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.58
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.47
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,23.9
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.54
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.68
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,34.2
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.83
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.8
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,21.2
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,57.41
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.33
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.18
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
881293,Derby Road Upper College House,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.45
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.31
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.18
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.49
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.56
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.71
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,18.1
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.3
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.1
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.17
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.48
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.17
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.68
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,16.9
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.36
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,12.1
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.81
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.75
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.02
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.3
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.26
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
881293,Derby Road Upper College House,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.89
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.36
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.29
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.87
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.24
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.97
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,15.0
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.2
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.2
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.76
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.4
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.77
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.02
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.96
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,27.3
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.63
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,9.6
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.66
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.53
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.94
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,21.3
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.77
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.02
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.36
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
881293,Derby Road Upper College House,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.22
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.99
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.25
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.87
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.39
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.63
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,22.3
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.87
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.79
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.5
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.31
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,43.3
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.4
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
