Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.17
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.36
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.27
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.63
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,52.41
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.46
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.88
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
881293,Derby Road Upper College House,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.78
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.17
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.5
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.06
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.62
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.63
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,16.9
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.1
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.1
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.03
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.52
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.03
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,42.1
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,16.9
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.12
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.65
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.01
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
881293,Derby Road Upper College House,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.69
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.92
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.36
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.6
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.14
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.37
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,11.4
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.6
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.3
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.42
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.34
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.17
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,33.2
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.72
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.17
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.25
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,26.8
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.24
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.86
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.52
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
881293,Derby Road Upper College House,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.3
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.19
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.9
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.68
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.47
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,12.7
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.84
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.43
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.57
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,34.2
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.38
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.41
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.72
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,29.1
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.71
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.4
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
881293,Derby Road Upper College House,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.42
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.37
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.09
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.61
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.56
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.83
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.38
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.54
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.32
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,35.5
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.85
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.05
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.42
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.68
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,32.2
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.19
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.31
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
881293,Derby Road Upper College House,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.74
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.83
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.31
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.6
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.18
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.48
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,14.6
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.7
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.77
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.76
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.6
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,41.7
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.95
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,18.8
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,16.2
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,48.52
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.26
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.25
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
881293,Derby Road Upper College House,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.84
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.33
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.97
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.74
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.21
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.99
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,12.1
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.1
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.51
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.08
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.43
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,27.2
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.56
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.74
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.74
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,22.9
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.59
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.69
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.56
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
881293,Derby Road Upper College House,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.65
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.83
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.26
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.8
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.92
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.69
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,10.6
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.1
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.1
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.5
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.38
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.96
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.44
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,27.5
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
