Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.62
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.33
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,21.7
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.17
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,19.9
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.82
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.62
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
881293,Derby Road Upper College House,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.59
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.61
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.51
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.53
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.49
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,11.0
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.9
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.6
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.04
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.34
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.74
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.04
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,29.6
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,27.4
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.29
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.44
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.82
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
881293,Derby Road Upper College House,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.44
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.67
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.68
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.44
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.02
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,9.8
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.8
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.21
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.11
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,22.6
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.39
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,18.3
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.92
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
881293,Derby Road Upper College House,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.26
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.42
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.86
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.29
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.56
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,10.9
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.5
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.8
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.73
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.48
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.76
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.27
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,30.1
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.27
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,17.2
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,28.2
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.08
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.87
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
881293,Derby Road Upper College House,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.22
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.56
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.8
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.28
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.81
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,13.7
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.7
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.25
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.4
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.88
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.91
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,25.2
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.68
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,28.8
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.47
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.08
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,22.2
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,28.2
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.84
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.95
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
881293,Derby Road Upper College House,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.44
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.5
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.11
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.73
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.67
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.07
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.2
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.9
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.4
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.21
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.3
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,21.6
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.79
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,37.4
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.14
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,28.0
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,43.16
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.64
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
881293,Derby Road Upper College House,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.2
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.51
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.07
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.23
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.81
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,19.2
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.4
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.45
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.04
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.7
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,24.6
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.14
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,26.9
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.76
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,19.0
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.5
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
881293,Derby Road Upper College House,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.6
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.24
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.89
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.47
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.45
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.48
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,13.0
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.5
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.6
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.6
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.84
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,22.3
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
