Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.52
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.54
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,26.0
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,41.63
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.08
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.78
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
881293,Derby Road Upper College House,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.53
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.77
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.5
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.2
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.45
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.81
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,15.3
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.0
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.7
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.47
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.88
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,24.2
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,20.7
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,16.5
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.02
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.32
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.6
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
881293,Derby Road Upper College House,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.44
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.07
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.25
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.74
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.91
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.63
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,12.8
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,61.8
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,62.4
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.9
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.37
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.74
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.06
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.84
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,22.2
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.85
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.15
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.97
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
881293,Derby Road Upper College House,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.68
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.65
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.1
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.8
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.86
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,15.5
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,63.4
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.0
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.3
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.74
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.57
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.72
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.89
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,24.1
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,28.4
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.57
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.25
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.72
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
881293,Derby Road Upper College House,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.43
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.59
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.24
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.31
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.91
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.4
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,15.3
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.1
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.4
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.6
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.05
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.0
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.19
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.7
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,35.3
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,17.6
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.16
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,25.7
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,37.93
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.46
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.28
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
881293,Derby Road Upper College House,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.59
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.36
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.75
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.9
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.98
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,16.5
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.2
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.7
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.4
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.28
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.42
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.23
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.71
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,33.6
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,20.0
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.65
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,27.0
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.62
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.21
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.16
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
881293,Derby Road Upper College House,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.41
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.73
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.94
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.73
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.42
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,17.9
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.4
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.4
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.1
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.02
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.83
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.82
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.03
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,35.1
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,7.7
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,17.2
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.97
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,28.6
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,40.33
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.52
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.54
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
881293,Derby Road Upper College House,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.01
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.42
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.17
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.05
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.9
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,16.6
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.6
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.6
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.1
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.88
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.06
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.26
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.15
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,33.1
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
