Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.6
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.61
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.16
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
881293,Derby Road Upper College House,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.34
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.01
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.94
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.18
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.6
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,19.9
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,88.0
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,93.2
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,79.1
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.98
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.56
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.93
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.24
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.85
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,28.0
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.7
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.73
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,28.3
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,48.58
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.86
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,47.74
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
881293,Derby Road Upper College House,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.56
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.54
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.85
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.83
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.01
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.56
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,15.4
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,96.1
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,88.7
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.1
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.23
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.7
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.24
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.75
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,18.3
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,50.5
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,46.13
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,46.7
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
881293,Derby Road Upper College House,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.19
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.3
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.8
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.83
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.75
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,20.3
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,89.5
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,92.0
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,77.7
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.91
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.52
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.32
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,23.8
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,16.1
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,45.18
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.4
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.7
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
881293,Derby Road Upper College House,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.8
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.87
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.6
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.41
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.54
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,21.3
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.02
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.4
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.51
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,12.1
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,28.4
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.5
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.14
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
881293,Derby Road Upper College House,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.46
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.47
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.6
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.97
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,23.6
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.9
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.7
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.88
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.09
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.82
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,28.8
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,8.5
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,28.4
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.49
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.47
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
881293,Derby Road Upper College House,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.61
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.01
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.26
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.16
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,19.9
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.1
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.25
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.99
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.29
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.05
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,26.8
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,8.9
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.11
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,16.1
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,28.4
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.49
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.77
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
881293,Derby Road Upper College House,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.67
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.58
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.34
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.15
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,20.2
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.9
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.26
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.61
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
