Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,25.0
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,10.9
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,12.1
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,28.4
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.68
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.72
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
881293,Derby Road Upper College House,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.72
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.49
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.58
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.33
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,22.4
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.81
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.13
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.1
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,28.4
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.42
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.39
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
881293,Derby Road Upper College House,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.08
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.05
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.75
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,21.2
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.53
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.35
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.45
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,17.7
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.2
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.64
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
881293,Derby Road Upper College House,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.5
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.62
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.6
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.14
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.43
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,24.1
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.3
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.6
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.9
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.38
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,16.7
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,9.0
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.77
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
881293,Derby Road Upper College House,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.08
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.35
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.28
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,21.1
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.86
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.76
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.53
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.1
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,28.3
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,15.1
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.1
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.04
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
881293,Derby Road Upper College House,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.11
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.59
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.34
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.33
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.45
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,24.6
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.7
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.93
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.42
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.7
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.42
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,32.7
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,17.6
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.14
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.83
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
881293,Derby Road Upper College House,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.11
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.39
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.53
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.13
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.48
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,23.8
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.1
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.06
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.8
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.69
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,32.0
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.3
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.33
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.4
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.03
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
881293,Derby Road Upper College House,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.78
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.25
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.99
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.59
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.45
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,23.2
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.72
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.02
