Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.81
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.9
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,23.8
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.68
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
881293,Derby Road Upper College House,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.34
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.6
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.7
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.31
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.85
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,22.0
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.9
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.52
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.67
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.11
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.59
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.47
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,23.8
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,13.7
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.33
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.54
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.82
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
881293,Derby Road Upper College House,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.03
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.4
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.64
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.42
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,17.5
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.64
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.09
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.57
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,31.7
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.64
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.06
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.9
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
881293,Derby Road Upper College House,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.27
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.69
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.93
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.6
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,18.5
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.5
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.41
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.76
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,28.1
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.13
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,17.7
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,8.3
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.2
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.42
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
881293,Derby Road Upper College House,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.63
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.3
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.89
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.29
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,15.5
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.97
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.37
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.17
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.69
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,26.7
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.27
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.5
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,22.8
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,28.7
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.88
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.18
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
881293,Derby Road Upper College House,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.07
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.26
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.94
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.02
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,13.1
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.12
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.95
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.71
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.04
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.46
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,29.7
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.38
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.6
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.75
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,18.7
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,28.7
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.61
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.77
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
881293,Derby Road Upper College House,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.34
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.25
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.07
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,16.3
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.96
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.2
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.4
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.98
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.89
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,30.6
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.85
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.6
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,19.8
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,28.8
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.23
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.61
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.7
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
881293,Derby Road Upper College House,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.39
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.71
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.56
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.82
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.69
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.41
