Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.2
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.15
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.68
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,31.2
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.5
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.51
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,28.8
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.77
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.31
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
881293,Derby Road Upper College House,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
881293,Derby Road Upper College House,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
881293,Derby Road Upper College House,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.8
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.72
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.8
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,20.6
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.7
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.95
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.57
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.36
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.44
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,33.7
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,103.3
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.22
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.01
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.49
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,36.5
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.2
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.7
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.87
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.51
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,28.0
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.85
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.29
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.08
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
881293,Derby Road Upper College House,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.36
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.27
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.18
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.1
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.94
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,23.8
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.25
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.04
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.94
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.41
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.54
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,39.8
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.2
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.8
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.58
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.4
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.77
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,53.3
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,103.6
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.22
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.44
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.1
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,22.8
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.01
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.59
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.1
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
881293,Derby Road Upper College House,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.47
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.64
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.45
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.79
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.34
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,23.9
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.7
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.51
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.76
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.83
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.99
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,44.1
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,88.6
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.6
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.96
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.41
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,37.5
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.84
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.49
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,26.4
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.39
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.79
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.27
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
881293,Derby Road Upper College House,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.74
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.67
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.93
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.03
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,25.4
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.5
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,8.36
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.76
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.04
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.66
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,52.2
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,92.6
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,114.9
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,8.5
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.71
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.35
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.9
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,30.3
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.66
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,29.4
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.29
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.66
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.16
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
881293,Derby Road Upper College House,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.56
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.5
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.3
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.2
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,27.6
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,8.24
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.96
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,31.4
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.97
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,54.8
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,101.9
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,131.0
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.68
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.54
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.15
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.05
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.19
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,45.3
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.6
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.3
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.53
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.36
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
881293,Derby Road Upper College House,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.61
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.02
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.62
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.2
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.63
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,27.9
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.75
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.76
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,31.23
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.34
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.69
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,66.3
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,126.9
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,125.4
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.75
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.19
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.81
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.49
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,30.5
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,28.6
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.44
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.19
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.94
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
881293,Derby Road Upper College House,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.3
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.99
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.16
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.15
