Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,21.5
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.7
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.68
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.96
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,30.69
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,36.37
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.53
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,67.6
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,125.1
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,150.0
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.01
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.41
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.17
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.08
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.09
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.63
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,30.7
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.81
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.53
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.34
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
881293,Derby Road Upper College House,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.11
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.3
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.67
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.74
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.21
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,37.5
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.0
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.92
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.88
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.61
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.2
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.22
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,55.9
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,117.7
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,118.4
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,8.3
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.39
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.33
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.91
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,31.9
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.67
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.28
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,44.1
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.4
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,78.69
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.68
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.39
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
881293,Derby Road Upper College House,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.44
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.66
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.75
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.05
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,25.1
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.7
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.53
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.86
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.39
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.68
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,60.9
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,117.0
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,110.4
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.07
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.2
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.35
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,16.1
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.63
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.89
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,25.6
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.64
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.85
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.43
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
881293,Derby Road Upper College House,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.3
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.59
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.82
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.76
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,24.8
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.4
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.11
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.1
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.55
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.96
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,59.2
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,110.0
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,112.3
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.44
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.98
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,23.5
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.67
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.75
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,21.6
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.16
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.57
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.21
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
881293,Derby Road Upper College House,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.76
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.91
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.29
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,23.3
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.7
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.1
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.4
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.05
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.15
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.13
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.48
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,67.3
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,123.1
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,117.9
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.86
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.3
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.46
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,24.5
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.19
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.15
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.77
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,30.9
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,28.4
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,73.74
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.05
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.98
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.5
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
881293,Derby Road Upper College House,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.38
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.2
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.22
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,27.5
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.17
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.19
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,30.18
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,32.2
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.89
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,67.4
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,124.6
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,134.0
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.38
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.37
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,30.1
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.73
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,50.1
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,28.4
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,82.44
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.21
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.43
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,151.0
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.8
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
881293,Derby Road Upper College House,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.85
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.94
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.39
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.49
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,31.4
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.5
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.18
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.01
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,35.0
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.54
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,68.1
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,114.0
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,146.3
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.73
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.85
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.7
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.99
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.62
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.59
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,44.2
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.8
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,28.4
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,79.14
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.35
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.75
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,135.5
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
881293,Derby Road Upper College House,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
