Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.87
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.77
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.59
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,27.4
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.1
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.5
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.01
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.6
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.13
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,60.3
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,111.6
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,119.4
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.9
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.44
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.04
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,19.1
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.14
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.77
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.6
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,34.8
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,28.4
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,73.02
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.69
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.51
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
881293,Derby Road Upper College House,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.31
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.34
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.69
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.52
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,25.7
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.17
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.55
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.51
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.11
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.26
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,38.9
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.6
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,122.4
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.42
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.46
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,16.9
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.6
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.78
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,39.9
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.5
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,28.4
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.19
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.53
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.24
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
881293,Derby Road Upper College House,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.34
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.18
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.16
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.13
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,27.7
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.85
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.87
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.17
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.65
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.12
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,39.0
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.2
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,107.6
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.69
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.61
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,16.7
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.32
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.9
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.44
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,42.1
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.2
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,28.4
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,66.65
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.77
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.12
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
881293,Derby Road Upper College House,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.57
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.17
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.78
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.46
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.82
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,27.4
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.73
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.21
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.7
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.04
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.49
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,56.3
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,110.5
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,110.7
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.46
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.14
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.24
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,32.5
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,28.4
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,63.47
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.52
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.56
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
881293,Derby Road Upper College House,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.56
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.2
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.97
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,32.8
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.4
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.04
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.14
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.85
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.42
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,54.0
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,90.9
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,123.2
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.51
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.82
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.6
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,28.4
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.78
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.86
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.18
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
881293,Derby Road Upper College House,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.34
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.56
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.71
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.56
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,30.9
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,52.0
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.49
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.06
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,31.14
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.05
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,60.0
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,95.5
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,129.5
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.48
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.82
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,17.7
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.49
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,28.4
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.63
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.76
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
881293,Derby Road Upper College House,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.85
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.69
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.88
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.5
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.28
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,30.5
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.3
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.6
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.02
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.01
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.65
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.47
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.18
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,52.6
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.4
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,104.5
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.37
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.38
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,28.4
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.42
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.12
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.95
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
881293,Derby Road Upper College House,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
