Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.72
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.51
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.24
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.22
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.45
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,31.3
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.53
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.07
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.82
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.38
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.64
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,55.0
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,98.7
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,103.8
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.13
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.26
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.83
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.27
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.18
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
881293,Derby Road Upper College House,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.06
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.21
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.41
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.94
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,31.0
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.73
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.32
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,33.68
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.5
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.8
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,71.5
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,137.4
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,123.9
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,5.9
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.34
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.56
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.83
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,68.74
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.34
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.45
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
881293,Derby Road Upper College House,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.76
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.31
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.66
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.03
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,24.5
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.6
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.7
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.33
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.22
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.63
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,30.07
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.28
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,62.8
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,124.3
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,126.2
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.04
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.78
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.26
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,16.9
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,20.5
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,63.59
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.24
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.76
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
881293,Derby Road Upper College House,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.38
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.84
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.4
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.5
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.46
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,21.4
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.7
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.55
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.31
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.49
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.79
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.84
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,51.7
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,115.9
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,120.7
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.88
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,16.7
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.13
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.7
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.46
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
881293,Derby Road Upper College House,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.63
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.42
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.25
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.35
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,25.2
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.2
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.6
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.94
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.63
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.22
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.1
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.53
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,43.3
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,114.9
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,116.8
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.96
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.23
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.52
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.58
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.24
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,22.3
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,63.45
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,62.64
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.32
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
881293,Derby Road Upper College House,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.29
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.46
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.76
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.65
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.28
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,23.6
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.6
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.1
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.78
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.31
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.39
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.15
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.81
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,44.7
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,112.1
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,118.8
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.07
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.82
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.62
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.44
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,13.9
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,60.51
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,66.29
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.45
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
881293,Derby Road Upper College House,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.8
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.55
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.59
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.21
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.81
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,22.6
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.8
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.21
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.37
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.79
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.31
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.01
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,36.0
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.5
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,99.8
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.11
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.63
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.22
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,18.1
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.16
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.56
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.34
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
