Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.18
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.13
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.83
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.01
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,30.7
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.8
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.5
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.62
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.32
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.46
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.56
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.89
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,29.4
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.2
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,4.9
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.27
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.74
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.36
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,21.5
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,55.08
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.71
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.28
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
881293,Derby Road Upper College House,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.22
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.51
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.24
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.93
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,18.8
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.2
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.2
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.9
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.54
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.98
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.29
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.7
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.37
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.5
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.46
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.05
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.63
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,16.2
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.15
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,59.67
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.77
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
881293,Derby Road Upper College House,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.04
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.87
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.04
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.36
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.92
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,21.4
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.9
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.1
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.2
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.88
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.99
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,20.1
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.43
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.51
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.31
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,16.9
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.67
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.01
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.89
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
881293,Derby Road Upper College House,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.36
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.99
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.5
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.97
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,25.6
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.7
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.88
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.08
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.45
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.85
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,25.6
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,99.3
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.09
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.15
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,27.4
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,22.5
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.02
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.97
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.72
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
881293,Derby Road Upper College House,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.55
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.02
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.52
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.01
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.49
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,19.6
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.1
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.07
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.97
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.75
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.5
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,32.4
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,85.3
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,92.1
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.22
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.25
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.15
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.15
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,13.9
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,20.7
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,57.68
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.57
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.57
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
881293,Derby Road Upper College House,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.69
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.84
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.58
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.16
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.09
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,32.0
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,67.0
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.85
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.38
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.68
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.75
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.15
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,34.7
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.2
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.26
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.48
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.93
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,18.7
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,18.6
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,28.2
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,56.24
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.67
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.8
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
881293,Derby Road Upper College House,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.83
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.36
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.58
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.7
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.95
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,29.5
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,64.6
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.3
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.38
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.13
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.84
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.19
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.67
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,39.0
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,99.2
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,102.4
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.54
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.16
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.88
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.15
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,13.4
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,28.2
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,58.97
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,58.53
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.51
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
